ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/13/2019 00:00,2,0.000,ALERT,213.06,298.17,59.980,1555128004,"201051344000579","174011545737251",0.00,3.00,0,295.76,300.87,0.0,0.0,0.000,1277083.0,1277083.0,15994,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555128006,376474.00
04/13/2019 00:00,2,0.000,ALERT,213.06,297.26,60.006,1555128004,"201051344001025","174011545737251",0.00,2.00,0,294.56,299.97,0.0,0.0,0.000,1259449.8,1259449.8,23921,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555128008,376475.00
04/13/2019 00:00,2,0.000,ALERT,213.29,297.87,59.985,1555128004,"201051344001093","174011545737251",0.00,3.70,0,294.56,299.37,0.0,0.0,0.000,1243488.3,1243488.3,23954,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555128010,376476.00
04/13/2019 00:00,2,0.000,ALERT,213.06,297.87,59.990,1555128004,"201051344000458","174011545737251",0.00,3.70,0,294.86,300.87,0.0,0.0,0.000,1260355.0,1260355.0,15742,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555128012,376477.00
04/13/2019 00:00,2,0.000,ALERT,213.29,298.47,59.985,1555128004,"201051344000890","174011545737251",0.00,3.30,0,295.46,300.57,0.0,0.0,0.000,1258052.0,1258052.0,23872,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555128013,376478.00
04/13/2019 00:00,2,0.000,ALERT,213.06,297.57,59.996,1555128004,"201051344000988","174011545737251",0.00,3.00,0,292.76,299.97,0.0,0.0,0.000,973674.2,973674.2,16066,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555128015,376479.00
04/13/2019 00:00,2,0.000,ALERT,213.96,299.07,59.990,1555128004,"201051344000582","174011545737251",0.00,2.00,0,295.76,300.27,0.0,0.0,0.000,1237151.4,1237151.4,23845,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555128017,376480.00
04/13/2019 00:00,2,0.000,ALERT,213.06,298.47,60.028,1555128004,"201051344000868","174011545737251",0.00,2.50,0,295.76,300.87,0.0,0.0,0.000,1245476.3,1245476.3,47793,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555128019,376481.00
04/13/2019 00:00,2,0.000,ALERT,213.74,298.47,60.022,1555128004,"201051344000576","174011545737251",0.00,2.50,0,295.16,300.57,0.0,0.0,0.000,1263643.5,1263643.5,19827,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555128021,376482.00
04/13/2019 00:00,2,0.000,ALERT,213.29,297.57,59.959,1555128004,"201051344001158","174011545737251",0.00,2.00,0,294.56,299.97,0.0,0.0,0.000,1240472.6,1240472.6,16051,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555128022,376483.00
04/13/2019 00:00,2,0.000,ALERT,213.51,297.57,60.001,1555128004,"201051344000917","174011545737251",0.00,3.30,0,293.66,298.77,0.0,0.0,0.000,1255216.4,1255216.4,23723,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555128024,376484.00
04/13/2019 00:00,2,0.000,ALERT,213.51,297.57,60.006,1555128004,"201051344000417","174011545737251",0.00,3.00,0,294.26,298.77,0.0,0.0,0.000,1008301.6,1008301.6,23914,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555128026,376485.00
04/13/2019 00:00,2,0.000,ALERT,213.74,297.87,60.012,1555128004,"201051344000685","174011545737251",0.00,3.00,0,294.86,299.37,0.0,0.0,0.000,1259820.9,1259820.9,23934,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555128028,376486.00
04/13/2019 00:00,2,0.000,ALERT,213.51,297.57,60.006,1555128004,"201051344000651","174011545737251",0.00,1.50,0,294.26,299.07,0.0,0.0,0.000,1252589.5,1252589.5,23903,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555128030,376487.00
04/13/2019 00:00,2,0.000,ALERT,212.83,298.47,59.990,1555128004,"201051344000594","174011545737251",0.00,2.50,0,294.86,300.87,0.0,0.0,0.000,1266438.5,1266438.5,47734,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555128031,376488.00
04/13/2019 00:00,2,0.000,ALERT,213.29,297.57,59.996,1555128004,"201051344000469","174011545737251",0.00,2.00,0,293.96,299.97,0.0,0.0,0.000,1245030.1,1245030.1,16026,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555128033,376489.00
04/13/2019 00:00,2,0.000,ALERT,213.51,298.47,60.001,1555128004,"201051344000585","174011545737251",0.00,3.00,0,294.26,299.37,0.0,0.0,0.000,1265666.8,1265666.8,23961,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555128035,376490.00
04/13/2019 00:00,2,0.000,ALERT,213.96,297.87,60.006,1555128004,"201051344000853","174011545737251",0.00,2.50,0,294.86,300.57,0.0,0.0,0.000,1268407.4,1268407.4,15627,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555128037,376491.00
04/13/2019 00:00,2,0.000,ALERT,213.74,298.47,60.038,1555128004,"201051344001145","174011545737251",0.00,2.50,0,295.46,300.27,0.0,0.0,0.000,1268108.6,1268108.6,23879,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555128039,376492.00
04/13/2019 00:00,2,0.000,ALERT,213.51,298.17,59.996,1555128004,"201051344000438","174011545737251",0.00,2.00,0,295.16,299.97,0.0,0.0,0.000,1260936.3,1260936.3,23912,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555128041,376493.00
04/13/2019 00:00,2,0.000,ALERT,213.29,298.17,60.006,1555128004,"201051344001135","174011545737251",0.00,2.50,0,295.16,299.97,0.0,0.0,0.000,1247829.2,1247829.2,23865,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555128042,376494.00
04/13/2019 00:00,2,0.000,ALERT,213.06,297.57,60.006,1555128004,"201051344000983","174011545737251",0.00,3.00,0,295.16,300.87,0.0,0.0,0.000,1266533.3,1266533.3,15625,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555128044,376495.00
04/13/2019 00:00,2,0.000,ALERT,213.51,297.87,59.996,1555128004,"201051344001203","174011545737251",0.00,2.50,0,294.86,301.17,0.0,0.0,0.000,1255551.2,1255551.2,23919,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555128046,376496.00
04/13/2019 00:00,2,0.000,ALERT,213.51,298.47,60.006,1555128004,"201051344001230","174011545737251",0.00,2.50,0,295.16,299.67,0.0,0.0,0.000,1252465.8,1252465.8,23739,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555128048,376497.00
04/13/2019 00:00,2,0.000,ALERT,213.29,297.87,60.001,1555128004,"201051344000646","174011545737251",0.00,2.50,0,294.26,299.07,0.0,0.0,0.000,1245473.1,1245473.1,23888,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555128050,376498.00
04/13/2019 00:00,2,0.000,ALERT,213.51,297.26,60.012,1555128004,"201051344000867","174011545737251",0.00,3.30,0,294.26,300.57,0.0,0.0,0.000,1243788.4,1243788.4,47815,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555128051,376499.00
04/13/2019 00:00,2,0.000,ALERT,213.96,297.26,60.017,1555128004,"201051344000633","174011545737251",0.00,2.00,0,293.36,299.67,0.0,0.0,0.000,1242641.9,1242641.9,47862,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555128053,376500.00
04/13/2019 00:00,2,0.000,ALERT,213.29,298.17,60.012,1555128004,"201051344000955","174011545737251",0.00,3.00,0,294.86,299.37,0.0,0.0,0.000,1265350.1,1265350.1,23908,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555128055,376501.00
04/13/2019 00:00,2,0.000,ALERT,213.29,296.96,60.033,1555128004,"201051344000648","174011545737251",0.00,2.00,0,294.26,300.27,0.0,0.0,0.000,1256473.0,1256473.0,47368,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555128057,376502.00
04/13/2019 00:00,2,0.000,ALERT,213.74,297.26,59.980,1555128004,"201051344000645","174011545737251",0.00,3.30,0,294.86,300.27,0.0,0.0,0.000,1261262.7,1261262.7,47330,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555128059,376503.00
04/13/2019 00:00,2,0.000,ALERT,213.29,298.47,60.017,1555128004,"201051344000569","174011545737251",0.00,2.50,0,295.76,301.17,0.0,0.0,0.000,1277314.5,1277314.5,15543,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555128061,376504.00
04/13/2019 00:00,2,0.000,ALERT,213.74,297.26,60.022,1555128004,"179051228000119","174011545737251",0.00,4.00,0,293.96,299.97,0.0,0.0,0.000,64507.9,64507.9,15635,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555128063,376505.00
04/13/2019 00:15,2,0.000,ALERT,213.06,298.77,60.017,1555128904,"201051344000579","174011545737251",0.00,3.00,0,296.36,300.27,0.0,0.0,0.000,1277083.0,1277083.0,15996,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555128906,376506.00
04/13/2019 00:15,2,0.000,ALERT,212.83,296.96,60.006,1555128904,"201051344001025","174011545737251",0.00,2.00,0,295.46,300.27,0.0,0.0,0.000,1259449.8,1259449.8,23923,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555128908,376507.00
04/13/2019 00:15,2,0.000,ALERT,213.06,297.57,59.996,1555128904,"201051344001093","174011545737251",0.00,3.70,0,295.76,299.37,0.0,0.0,0.000,1243488.3,1243488.3,23956,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555128910,376508.00
04/13/2019 00:15,2,0.000,ALERT,212.83,298.17,60.012,1555128904,"201051344000458","174011545737251",0.00,4.00,0,295.76,300.27,0.0,0.0,0.000,1260355.0,1260355.0,15744,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555128912,376509.00
04/13/2019 00:15,2,0.000,ALERT,212.83,298.17,60.017,1555128904,"201051344000890","174011545737251",0.00,3.30,0,296.36,300.57,0.0,0.0,0.000,1258052.0,1258052.0,23874,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555128913,376510.00
04/13/2019 00:15,2,0.000,ALERT,212.83,297.87,60.012,1555128904,"201051344000988","174011545737251",0.00,3.00,0,293.06,299.07,0.0,0.0,0.000,973674.2,973674.2,16068,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555128915,376511.00
04/13/2019 00:15,2,0.000,ALERT,213.29,298.77,60.054,1555128904,"201051344000582","174011545737251",0.00,2.00,0,296.96,300.27,0.0,0.0,0.000,1237151.4,1237151.4,23847,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555128917,376512.00
04/13/2019 00:15,2,0.000,ALERT,212.83,298.47,60.012,1555128904,"201051344000868","174011545737251",0.00,3.00,0,296.36,300.27,0.0,0.0,0.000,1245476.3,1245476.3,47795,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555128919,376513.00
04/13/2019 00:15,2,0.000,ALERT,213.29,298.77,60.006,1555128904,"201051344000576","174011545737251",0.00,3.00,0,295.76,299.67,0.0,0.0,0.000,1263643.5,1263643.5,19829,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555128921,376514.00
04/13/2019 00:15,2,0.000,ALERT,213.06,297.87,60.022,1555128904,"201051344001158","174011545737251",0.00,2.00,0,295.16,299.07,0.0,0.0,0.000,1240472.6,1240472.6,16053,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555128923,376515.00
04/13/2019 00:15,2,0.000,ALERT,213.06,297.26,60.017,1555128904,"201051344000917","174011545737251",0.00,4.00,0,294.56,299.07,0.0,0.0,0.000,1255216.4,1255216.4,23725,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555128924,376516.00
04/13/2019 00:15,2,0.000,ALERT,213.06,297.26,60.017,1555128904,"201051344000417","174011545737251",0.00,3.00,0,295.76,299.07,0.0,0.0,0.000,1008301.6,1008301.6,23916,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555128926,376517.00
04/13/2019 00:15,2,0.000,ALERT,213.06,297.87,60.017,1555128904,"201051344000685","174011545737251",0.00,3.00,0,296.06,299.37,0.0,0.0,0.000,1259820.9,1259820.9,23936,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555128928,376518.00
04/13/2019 00:15,2,0.000,ALERT,213.06,296.96,60.022,1555128904,"201051344000651","174011545737251",0.00,1.50,0,295.46,299.37,0.0,0.0,0.000,1252589.5,1252589.5,23905,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555128930,376519.00
04/13/2019 00:15,2,0.000,ALERT,212.61,298.77,60.012,1555128904,"201051344000594","174011545737251",0.00,3.00,0,295.46,299.67,0.0,0.0,0.000,1266438.5,1266438.5,47736,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555128932,376520.00
04/13/2019 00:15,2,0.000,ALERT,212.83,297.87,60.022,1555128904,"201051344000469","174011545737251",0.00,2.00,0,294.56,299.07,0.0,0.0,0.000,1245030.1,1245030.1,16028,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555128933,376521.00
04/13/2019 00:15,2,0.000,ALERT,213.06,298.17,60.022,1555128904,"201051344000585","174011545737251",0.00,3.00,0,295.76,299.67,0.0,0.0,0.000,1265666.8,1265666.8,23963,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555128935,376522.00
04/13/2019 00:15,2,0.000,ALERT,213.51,298.17,60.017,1555128904,"201051344000853","174011545737251",0.00,3.00,0,295.76,299.67,0.0,0.0,0.000,1268407.4,1268407.4,15629,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555128937,376523.00
04/13/2019 00:15,2,0.000,ALERT,213.06,298.17,60.054,1555128904,"201051344001145","174011545737251",0.00,2.50,0,296.36,300.27,0.0,0.0,0.000,1268108.6,1268108.6,23881,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555128939,376524.00
04/13/2019 00:15,2,0.000,ALERT,213.06,297.87,60.033,1555128904,"201051344000438","174011545737251",0.00,2.00,0,296.36,300.27,0.0,0.0,0.000,1260936.3,1260936.3,23914,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555128941,376525.00
04/13/2019 00:15,2,0.000,ALERT,212.61,297.87,60.006,1555128904,"201051344001135","174011545737251",0.00,2.50,0,296.36,300.27,0.0,0.0,0.000,1247829.2,1247829.2,23867,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555128943,376526.00
04/13/2019 00:15,2,0.000,ALERT,212.61,297.87,60.017,1555128904,"201051344000983","174011545737251",0.00,3.00,0,296.06,299.97,0.0,0.0,0.000,1266533.3,1266533.3,15627,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555128945,376527.00
04/13/2019 00:15,2,0.000,ALERT,212.83,297.26,60.006,1555128904,"201051344001203","174011545737251",0.00,2.50,0,296.06,301.17,0.0,0.0,0.000,1255551.2,1255551.2,23921,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555128946,376528.00
04/13/2019 00:15,2,0.000,ALERT,212.83,298.17,60.006,1555128904,"201051344001230","174011545737251",0.00,3.00,0,296.36,299.67,0.0,0.0,0.000,1252465.8,1252465.8,23741,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555128948,376529.00
04/13/2019 00:15,2,0.000,ALERT,212.38,297.57,60.012,1555128904,"201051344000646","174011545737251",0.00,2.50,0,295.76,299.37,0.0,0.0,0.000,1245473.1,1245473.1,23890,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555128950,376530.00
04/13/2019 00:15,2,0.000,ALERT,212.83,297.26,60.001,1555128904,"201051344000867","174011545737251",0.00,3.30,0,294.86,299.97,0.0,0.0,0.000,1243788.4,1243788.4,47817,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555128952,376531.00
04/13/2019 00:15,2,0.000,ALERT,213.29,297.87,60.006,1555128904,"201051344000633","174011545737251",0.00,2.50,0,293.66,299.07,0.0,0.0,0.000,1242641.9,1242641.9,47864,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555128954,376532.00
04/13/2019 00:15,2,0.000,ALERT,212.38,297.87,60.006,1555128904,"201051344000955","174011545737251",0.00,3.00,0,296.06,299.67,0.0,0.0,0.000,1265350.1,1265350.1,23910,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555128955,376533.00
04/13/2019 00:15,2,0.000,ALERT,212.83,297.57,60.065,1555128904,"201051344000648","174011545737251",0.00,2.00,0,295.16,299.67,0.0,0.0,0.000,1256473.0,1256473.0,47370,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555128957,376534.00
04/13/2019 00:15,2,0.000,ALERT,213.06,297.87,60.017,1555128904,"201051344000645","174011545737251",0.00,3.30,0,295.46,299.67,0.0,0.0,0.000,1261262.7,1261262.7,47332,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555128959,376535.00
04/13/2019 00:15,2,0.000,ALERT,212.61,298.77,60.017,1555128904,"201051344000569","174011545737251",0.00,3.00,0,296.36,300.57,0.0,0.0,0.000,1277314.5,1277314.5,15545,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555128961,376536.00
04/13/2019 00:15,2,0.000,ALERT,213.06,297.57,60.001,1555128904,"179051228000119","174011545737251",0.00,4.50,0,293.96,299.07,0.0,0.0,0.000,64507.9,64507.9,15637,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555128963,376537.00
04/13/2019 00:30,2,0.000,ALERT,212.83,298.77,60.033,1555129804,"201051344000579","174011545737251",0.00,3.30,0,296.66,300.87,0.0,0.0,0.000,1277083.0,1277083.0,15998,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555129806,376538.00
04/13/2019 00:30,2,0.000,ALERT,213.29,296.96,60.033,1555129804,"201051344001025","174011545737251",0.00,2.50,0,295.16,299.97,0.0,0.0,0.000,1259449.8,1259449.8,23925,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555129807,376539.00
04/13/2019 00:30,2,0.000,ALERT,213.29,297.26,60.043,1555129804,"201051344001093","174011545737251",0.00,3.70,0,295.46,299.07,0.0,0.0,0.000,1243488.3,1243488.3,23958,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555129809,376540.00
04/13/2019 00:30,2,0.000,ALERT,212.83,298.17,60.043,1555129804,"201051344000458","174011545737251",0.00,4.00,0,295.76,300.87,0.0,0.0,0.000,1260355.0,1260355.0,15746,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555129811,376541.00
04/13/2019 00:30,2,0.000,ALERT,213.29,298.17,60.006,1555129804,"201051344000890","174011545737251",0.00,3.30,0,296.36,300.57,0.0,0.0,0.000,1258052.0,1258052.0,23876,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555129813,376542.00
04/13/2019 00:30,2,0.000,ALERT,212.83,297.87,60.049,1555129804,"201051344000988","174011545737251",0.00,3.30,0,293.36,299.67,0.0,0.0,0.000,973674.2,973674.2,16070,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555129815,376543.00
04/13/2019 00:30,2,0.000,ALERT,213.96,298.77,60.049,1555129804,"201051344000582","174011545737251",0.00,2.50,0,296.66,299.97,0.0,0.0,0.000,1237151.4,1237151.4,23849,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555129816,376544.00
04/13/2019 00:30,2,0.000,ALERT,213.06,298.77,60.054,1555129804,"201051344000868","174011545737251",0.00,3.00,0,296.06,300.57,0.0,0.0,0.000,1245476.3,1245476.3,47797,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555129818,376545.00
04/13/2019 00:30,2,0.000,ALERT,213.51,298.77,60.022,1555129804,"201051344000576","174011545737251",0.00,3.00,0,295.76,300.27,0.0,0.0,0.000,1263643.5,1263643.5,19831,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555129820,376546.00
04/13/2019 00:30,2,0.000,ALERT,213.06,297.87,60.043,1555129804,"201051344001158","174011545737251",0.00,2.50,0,295.16,299.67,0.0,0.0,0.000,1240472.6,1240472.6,16055,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555129822,376547.00
04/13/2019 00:30,2,0.000,ALERT,213.74,297.26,60.022,1555129804,"201051344000917","174011545737251",0.00,4.00,0,294.86,298.77,0.0,0.0,0.000,1255216.4,1255216.4,23727,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555129824,376548.00
04/13/2019 00:30,2,0.000,ALERT,213.74,297.26,60.054,1555129804,"201051344000417","174011545737251",0.00,3.00,0,295.16,298.77,0.0,0.0,0.000,1008301.6,1008301.6,23918,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555129826,376549.00
04/13/2019 00:30,2,0.000,ALERT,213.74,297.57,60.006,1555129804,"201051344000685","174011545737251",0.00,3.00,0,295.76,299.07,0.0,0.0,0.000,1259820.9,1259820.9,23938,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555129827,376550.00
04/13/2019 00:30,2,0.000,ALERT,213.51,296.96,60.043,1555129804,"201051344000651","174011545737251",0.00,2.00,0,295.16,298.77,0.0,0.0,0.000,1252589.5,1252589.5,23907,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555129829,376551.00
04/13/2019 00:30,2,0.000,ALERT,212.83,298.77,59.996,1555129804,"201051344000594","174011545737251",0.00,2.50,0,295.16,300.27,0.0,0.0,0.000,1266438.5,1266438.5,47738,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555129831,376552.00
04/13/2019 00:30,2,0.000,ALERT,213.06,297.87,60.038,1555129804,"201051344000469","174011545737251",0.00,2.50,0,294.56,299.67,0.0,0.0,0.000,1245030.1,1245030.1,16030,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555129833,376553.00
04/13/2019 00:30,2,0.000,ALERT,213.51,297.87,60.028,1555129804,"201051344000585","174011545737251",0.00,3.00,0,295.46,299.37,0.0,0.0,0.000,1265666.8,1265666.8,23965,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555129835,376554.00
04/13/2019 00:30,2,0.000,ALERT,213.74,297.87,60.043,1555129804,"201051344000853","174011545737251",0.00,3.00,0,295.76,299.97,0.0,0.0,0.000,1268407.4,1268407.4,15631,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555129836,376555.00
04/13/2019 00:30,2,0.000,ALERT,213.74,298.17,60.065,1555129804,"201051344001145","174011545737251",0.00,3.00,0,296.36,300.27,0.0,0.0,0.000,1268108.6,1268108.6,23883,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555129838,376556.00
04/13/2019 00:30,2,0.000,ALERT,213.51,297.57,59.996,1555129804,"201051344000438","174011545737251",0.00,2.50,0,296.06,300.27,0.0,0.0,0.000,1260936.3,1260936.3,23916,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555129840,376557.00
04/13/2019 00:30,2,0.000,ALERT,213.29,297.87,60.022,1555129804,"201051344001135","174011545737251",0.00,3.00,0,296.36,299.97,0.0,0.0,0.000,1247829.2,1247829.2,23869,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555129842,376558.00
04/13/2019 00:30,2,0.000,ALERT,213.06,298.47,60.038,1555129804,"201051344000983","174011545737251",0.00,3.30,0,295.76,300.27,0.0,0.0,0.000,1266533.3,1266533.3,15629,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555129844,376559.00
04/13/2019 00:30,2,0.000,ALERT,213.74,297.57,60.022,1555129804,"201051344001203","174011545737251",0.00,3.00,0,295.46,300.87,0.0,0.0,0.000,1255551.2,1255551.2,23923,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555129845,376560.00
04/13/2019 00:30,2,0.000,ALERT,213.51,298.17,60.028,1555129804,"201051344001230","174011545737251",0.00,3.00,0,296.06,299.67,0.0,0.0,0.000,1252465.8,1252465.8,23743,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555129847,376561.00
04/13/2019 00:30,2,0.000,ALERT,213.51,297.87,60.033,1555129804,"201051344000646","174011545737251",0.00,2.50,0,295.16,298.77,0.0,0.0,0.000,1245473.1,1245473.1,23892,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555129849,376562.00
04/13/2019 00:30,2,0.000,ALERT,213.51,297.57,60.038,1555129804,"201051344000867","174011545737251",0.00,3.70,0,294.56,300.27,0.0,0.0,0.000,1243788.4,1243788.4,47819,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555129851,376563.00
04/13/2019 00:30,2,0.000,ALERT,213.74,297.87,60.070,1555129804,"201051344000633","174011545737251",0.00,2.50,0,293.66,299.37,0.0,0.0,0.000,1242641.9,1242641.9,47866,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555129853,376564.00
04/13/2019 00:30,2,0.000,ALERT,213.29,297.87,60.022,1555129804,"201051344000955","174011545737251",0.00,3.00,0,296.06,299.37,0.0,0.0,0.000,1265350.1,1265350.1,23912,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555129854,376565.00
04/13/2019 00:30,2,0.000,ALERT,213.29,297.57,60.038,1555129804,"201051344000648","174011545737251",0.00,2.00,0,295.16,299.97,0.0,0.0,0.000,1256473.0,1256473.0,47372,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555129856,376566.00
04/13/2019 00:30,2,0.000,ALERT,213.74,297.87,60.038,1555129804,"201051344000645","174011545737251",0.00,3.30,0,295.76,299.97,0.0,0.0,0.000,1261262.7,1261262.7,47334,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555129858,376567.00
04/13/2019 00:30,2,0.000,ALERT,213.29,298.77,60.038,1555129804,"201051344000569","174011545737251",0.00,3.00,0,296.06,300.87,0.0,0.0,0.000,1277314.5,1277314.5,15547,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555129860,376568.00
04/13/2019 00:30,2,0.000,ALERT,213.74,297.87,60.043,1555129804,"179051228000119","174011545737251",0.00,5.00,0,293.96,299.37,0.0,0.0,0.000,64507.9,64507.9,15639,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555129862,376569.00
04/13/2019 00:45,2,0.000,ALERT,213.06,298.47,60.006,1555130704,"201051344000579","174011545737251",0.00,3.30,0,296.36,302.07,0.0,0.0,0.000,1277083.0,1277083.0,16000,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555130706,376570.00
04/13/2019 00:45,2,0.000,ALERT,213.06,296.36,60.028,1555130704,"201051344001025","174011545737251",0.00,2.50,0,295.16,300.87,0.0,0.0,0.000,1259449.8,1259449.8,23927,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555130708,376571.00
04/13/2019 00:45,2,0.000,ALERT,213.29,296.96,60.017,1555130704,"201051344001093","174011545737251",0.00,3.70,0,295.46,300.27,0.0,0.0,0.000,1243488.3,1243488.3,23960,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555130710,376572.00
04/13/2019 00:45,2,0.000,ALERT,213.06,298.17,60.017,1555130704,"201051344000458","174011545737251",0.00,4.50,0,296.06,301.77,0.0,0.0,0.000,1260355.0,1260355.0,15748,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555130712,376573.00
04/13/2019 00:45,2,0.000,ALERT,213.06,297.57,60.038,1555130704,"201051344000890","174011545737251",0.00,3.30,0,296.06,301.77,0.0,0.0,0.000,1258052.0,1258052.0,23878,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555130713,376574.00
04/13/2019 00:45,2,0.000,ALERT,213.06,297.87,60.006,1555130704,"201051344000988","174011545737251",0.00,3.30,0,293.36,300.57,0.0,0.0,0.000,973674.2,973674.2,16072,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555130715,376575.00
04/13/2019 00:45,2,0.000,ALERT,213.74,298.17,60.022,1555130704,"201051344000582","174011545737251",0.00,2.50,0,296.36,301.17,0.0,0.0,0.000,1237151.4,1237151.4,23851,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555130717,376576.00
04/13/2019 00:45,2,0.000,ALERT,213.06,298.47,60.033,1555130704,"201051344000868","174011545737251",0.00,3.00,0,296.36,302.37,0.0,0.0,0.000,1245476.3,1245476.3,47799,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555130719,376577.00
04/13/2019 00:45,2,0.000,ALERT,213.51,298.47,60.022,1555130704,"201051344000576","174011545737251",0.00,3.30,0,295.76,301.47,0.0,0.0,0.000,1263643.5,1263643.5,19833,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555130721,376578.00
04/13/2019 00:45,2,0.000,ALERT,213.29,297.87,60.033,1555130704,"201051344001158","174011545737251",0.00,2.50,0,295.16,300.57,0.0,0.0,0.000,1240472.6,1240472.6,16057,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555130722,376579.00
04/13/2019 00:45,2,0.000,ALERT,213.29,296.66,60.059,1555130704,"201051344000917","174011545737251",0.00,4.00,0,294.56,299.67,0.0,0.0,0.000,1255216.4,1255216.4,23729,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555130724,376580.00
04/13/2019 00:45,2,0.000,ALERT,213.51,296.66,60.043,1555130704,"201051344000417","174011545737251",0.00,3.00,0,295.16,300.27,0.0,0.0,0.000,1008301.6,1008301.6,23920,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555130726,376581.00
04/13/2019 00:45,2,0.000,ALERT,213.74,296.96,60.033,1555130704,"201051344000685","174011545737251",0.00,3.00,0,295.46,300.57,0.0,0.0,0.000,1259820.9,1259820.9,23940,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555130728,376582.00
04/13/2019 00:45,2,0.000,ALERT,213.51,296.36,60.033,1555130704,"201051344000651","174011545737251",0.00,2.00,0,295.16,299.97,0.0,0.0,0.000,1252589.5,1252589.5,23909,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555130730,376583.00
04/13/2019 00:45,2,0.000,ALERT,212.83,298.47,60.033,1555130704,"201051344000594","174011545737251",0.00,3.00,0,295.46,301.47,0.0,0.0,0.000,1266438.5,1266438.5,47740,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555130731,376584.00
04/13/2019 00:45,2,0.000,ALERT,213.29,297.87,60.033,1555130704,"201051344000469","174011545737251",0.00,2.50,0,294.86,300.57,0.0,0.0,0.000,1245030.1,1245030.1,16032,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555130733,376585.00
04/13/2019 00:45,2,0.000,ALERT,213.51,297.57,60.028,1555130704,"201051344000585","174011545737251",0.00,3.30,0,295.16,300.27,0.0,0.0,0.000,1265666.8,1265666.8,23967,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555130735,376586.00
04/13/2019 00:45,2,0.000,ALERT,213.74,297.87,59.996,1555130704,"201051344000853","174011545737251",0.00,3.00,0,295.76,301.47,0.0,0.0,0.000,1268407.4,1268407.4,15633,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555130737,376587.00
04/13/2019 00:45,2,0.000,ALERT,213.51,297.26,60.028,1555130704,"201051344001145","174011545737251",0.00,3.00,0,296.06,301.77,0.0,0.0,0.000,1268108.6,1268108.6,23885,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555130739,376588.00
04/13/2019 00:45,2,0.000,ALERT,213.29,296.96,60.028,1555130704,"201051344000438","174011545737251",0.00,2.50,0,295.76,301.17,0.0,0.0,0.000,1260936.3,1260936.3,23918,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555130741,376589.00
04/13/2019 00:45,2,0.000,ALERT,212.83,296.96,60.017,1555130704,"201051344001135","174011545737251",0.00,3.00,0,295.76,301.17,0.0,0.0,0.000,1247829.2,1247829.2,23871,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555130742,376590.00
04/13/2019 00:45,2,0.000,ALERT,213.06,297.87,60.022,1555130704,"201051344000983","174011545737251",0.00,3.30,0,296.36,301.77,0.0,0.0,0.000,1266533.3,1266533.3,15631,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555130744,376591.00
04/13/2019 00:45,2,0.000,ALERT,213.29,296.96,60.017,1555130704,"201051344001203","174011545737251",0.00,3.00,0,295.46,302.07,0.0,0.0,0.000,1255551.2,1255551.2,23925,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555130746,376592.00
04/13/2019 00:45,2,0.000,ALERT,213.29,297.57,60.022,1555130704,"201051344001230","174011545737251",0.00,3.00,0,296.06,300.87,0.0,0.0,0.000,1252465.8,1252465.8,23745,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555130748,376593.00
04/13/2019 00:45,2,0.000,ALERT,213.06,296.96,60.054,1555130704,"201051344000646","174011545737251",0.00,2.50,0,295.16,299.97,0.0,0.0,0.000,1245473.1,1245473.1,23894,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555130750,376594.00
04/13/2019 00:45,2,0.000,ALERT,213.51,297.57,60.022,1555130704,"201051344000867","174011545737251",0.00,3.70,0,295.16,301.47,0.0,0.0,0.000,1243788.4,1243788.4,47821,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555130752,376595.00
04/13/2019 00:45,2,0.000,ALERT,213.74,297.26,59.985,1555130704,"201051344000633","174011545737251",0.00,3.00,0,294.26,300.57,0.0,0.0,0.000,1242641.9,1242641.9,47868,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555130753,376596.00
04/13/2019 00:45,2,0.000,ALERT,212.83,296.96,60.022,1555130704,"201051344000955","174011545737251",0.00,3.30,0,295.76,300.57,0.0,0.0,0.000,1265350.1,1265350.1,23914,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555130755,376597.00
04/13/2019 00:45,2,0.000,ALERT,213.06,296.96,60.028,1555130704,"201051344000648","174011545737251",0.00,2.50,0,295.16,301.17,0.0,0.0,0.000,1256473.0,1256473.0,47374,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555130757,376598.00
04/13/2019 00:45,2,0.000,ALERT,213.51,297.87,60.022,1555130704,"201051344000645","174011545737251",0.00,3.70,0,296.06,301.17,0.0,0.0,0.000,1261262.7,1261262.7,47336,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555130759,376599.00
04/13/2019 00:45,2,0.000,ALERT,213.06,298.47,60.028,1555130704,"201051344000569","174011545737251",0.00,3.30,0,296.66,302.07,0.0,0.0,0.000,1277314.5,1277314.5,15549,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555130761,376600.00
04/13/2019 00:45,2,0.000,ALERT,213.51,297.57,60.033,1555130704,"179051228000119","174011545737251",0.00,5.00,0,294.26,300.27,0.0,0.0,0.000,64507.9,64507.9,15641,0,0,0,L,46974696,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555130763,376601.00
04/13/2019 01:00,2,0.000,ALERT,213.29,298.77,60.017,1555131604,"201051344000579","174011545737251",0.00,3.30,0,296.66,300.27,0.0,0.0,0.000,1277083.0,1277083.0,16002,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555131606,376602.00
04/13/2019 01:00,2,0.000,ALERT,213.51,296.96,60.022,1555131604,"201051344001025","174011545737251",0.00,2.50,0,294.56,299.37,0.0,0.0,0.000,1259449.8,1259449.8,23929,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555131608,376603.00
04/13/2019 01:00,2,0.000,ALERT,213.51,297.26,60.033,1555131604,"201051344001093","174011545737251",0.00,4.00,0,294.86,298.47,0.0,0.0,0.000,1243488.3,1243488.3,23962,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555131610,376604.00
04/13/2019 01:00,2,0.000,ALERT,213.06,298.17,60.022,1555131604,"201051344000458","174011545737251",0.00,4.00,0,295.76,299.97,0.0,0.0,0.000,1260355.0,1260355.0,15750,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555131612,376605.00
04/13/2019 01:00,2,0.000,ALERT,213.51,297.87,60.028,1555131604,"201051344000890","174011545737251",0.00,3.30,0,295.76,299.67,0.0,0.0,0.000,1258052.0,1258052.0,23880,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555131613,376606.00
04/13/2019 01:00,2,0.000,ALERT,213.29,298.17,60.028,1555131604,"201051344000988","174011545737251",0.00,3.30,0,293.36,299.07,0.0,0.0,0.000,973674.2,973674.2,16074,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555131615,376607.00
04/13/2019 01:00,2,0.000,ALERT,214.19,298.47,59.990,1555131604,"201051344000582","174011545737251",0.00,2.50,0,296.06,299.37,0.0,0.0,0.000,1237151.4,1237151.4,23853,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555131617,376608.00
04/13/2019 01:00,2,0.000,ALERT,213.29,298.77,60.033,1555131604,"201051344000868","174011545737251",0.00,3.30,0,296.36,300.27,0.0,0.0,0.000,1245476.3,1245476.3,47801,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555131619,376609.00
04/13/2019 01:00,2,0.000,ALERT,213.74,298.47,60.033,1555131604,"201051344000576","174011545737251",0.00,3.30,0,295.76,299.67,0.0,0.0,0.000,1263643.5,1263643.5,19835,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555131621,376610.00
04/13/2019 01:00,2,0.000,ALERT,213.29,298.17,59.990,1555131604,"201051344001158","174011545737251",0.00,2.50,0,295.16,299.07,0.0,0.0,0.000,1240472.6,1240472.6,16059,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555131622,376611.00
04/13/2019 01:00,2,0.000,ALERT,213.74,296.96,60.028,1555131604,"201051344000917","174011545737251",0.00,4.00,0,293.96,298.17,0.0,0.0,0.000,1255216.4,1255216.4,23731,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555131624,376612.00
04/13/2019 01:00,2,0.000,ALERT,213.74,296.96,60.017,1555131604,"201051344000417","174011545737251",0.00,3.00,0,294.86,298.17,0.0,0.0,0.000,1008301.6,1008301.6,23922,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555131626,376613.00
04/13/2019 01:00,2,0.000,ALERT,213.96,297.57,60.059,1555131604,"201051344000685","174011545737251",0.00,3.30,0,294.86,298.77,0.0,0.0,0.000,1259820.9,1259820.9,23942,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555131628,376614.00
04/13/2019 01:00,2,0.000,ALERT,213.74,296.66,60.070,1555131604,"201051344000651","174011545737251",0.00,2.00,0,294.56,298.17,0.0,0.0,0.000,1252589.5,1252589.5,23911,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555131630,376615.00
04/13/2019 01:00,2,0.000,ALERT,213.06,298.77,60.028,1555131604,"201051344000594","174011545737251",0.00,3.00,0,295.46,299.67,0.0,0.0,0.000,1266438.5,1266438.5,47742,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555131632,376616.00
04/13/2019 01:00,2,0.000,ALERT,213.29,298.17,59.975,1555131604,"201051344000469","174011545737251",0.00,2.50,0,294.56,299.07,0.0,0.0,0.000,1245030.1,1245030.1,16034,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555131633,376617.00
04/13/2019 01:00,2,0.000,ALERT,213.74,297.57,60.054,1555131604,"201051344000585","174011545737251",0.00,3.70,0,294.86,298.77,0.0,0.0,0.000,1265666.8,1265666.8,23969,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555131635,376618.00
