ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/13/2019 01:00,2,0.000,ALERT,213.96,297.87,60.006,1555131604,"201051344000853","174011545737251",0.00,3.30,0,295.76,299.37,0.0,0.0,0.000,1268407.4,1268407.4,15635,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555131637,376619.00
04/13/2019 01:00,2,0.000,ALERT,213.74,297.57,59.996,1555131604,"201051344001145","174011545737251",0.00,3.00,0,295.46,299.37,0.0,0.0,0.000,1268108.6,1268108.6,23887,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555131639,376620.00
04/13/2019 01:00,2,0.000,ALERT,213.74,297.26,60.012,1555131604,"201051344000438","174011545737251",0.00,2.50,0,295.46,299.07,0.0,0.0,0.000,1260936.3,1260936.3,23920,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555131641,376621.00
04/13/2019 01:00,2,0.000,ALERT,213.29,297.26,60.012,1555131604,"201051344001135","174011545737251",0.00,3.00,0,295.46,299.37,0.0,0.0,0.000,1247829.2,1247829.2,23873,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555131642,376622.00
04/13/2019 01:00,2,0.000,ALERT,213.29,298.17,60.017,1555131604,"201051344000983","174011545737251",0.00,3.30,0,296.06,299.67,0.0,0.0,0.000,1266533.3,1266533.3,15633,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555131644,376623.00
04/13/2019 01:00,2,0.000,ALERT,213.51,296.96,60.017,1555131604,"201051344001203","174011545737251",0.00,3.00,0,294.86,300.27,0.0,0.0,0.000,1255551.2,1255551.2,23927,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555131646,376624.00
04/13/2019 01:00,2,0.000,ALERT,213.51,297.57,60.043,1555131604,"201051344001230","174011545737251",0.00,3.30,0,295.46,298.77,0.0,0.0,0.000,1252465.8,1252465.8,23747,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555131648,376625.00
04/13/2019 01:00,2,0.000,ALERT,213.29,297.26,60.006,1555131604,"201051344000646","174011545737251",0.00,3.00,0,293.96,298.47,0.0,0.0,0.000,1245473.1,1245473.1,23896,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555131650,376626.00
04/13/2019 01:00,2,0.000,ALERT,213.51,297.57,60.017,1555131604,"201051344000867","174011545737251",0.00,3.70,0,294.86,299.67,0.0,0.0,0.000,1243788.4,1243788.4,47823,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555131652,376627.00
04/13/2019 01:00,2,0.000,ALERT,213.96,297.87,59.985,1555131604,"201051344000633","174011545737251",0.00,3.00,0,293.36,298.77,0.0,0.0,0.000,1242641.9,1242641.9,47870,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555131653,376628.00
04/13/2019 01:00,2,0.000,ALERT,213.06,297.57,60.006,1555131604,"201051344000955","174011545737251",0.00,3.00,0,295.16,298.77,0.0,0.0,0.000,1265350.1,1265350.1,23916,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555131655,376629.00
04/13/2019 01:00,2,0.000,ALERT,213.29,297.57,60.012,1555131604,"201051344000648","174011545737251",0.00,2.50,0,294.86,299.37,0.0,0.0,0.000,1256473.0,1256473.0,47376,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555131657,376630.00
04/13/2019 01:00,2,0.000,ALERT,213.74,298.17,60.001,1555131604,"201051344000645","174011545737251",0.00,3.70,0,295.76,299.37,0.0,0.0,0.000,1261262.7,1261262.7,47338,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555131659,376631.00
04/13/2019 01:00,2,0.000,ALERT,213.29,298.77,60.022,1555131604,"201051344000569","174011545737251",0.00,3.30,0,296.36,300.27,0.0,0.0,0.000,1277314.5,1277314.5,15551,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555131661,376632.00
04/13/2019 01:00,2,0.000,ALERT,213.74,297.87,60.065,1555131604,"179051228000119","174011545737251",0.00,5.00,0,293.66,298.77,0.0,0.0,0.000,64507.9,64507.9,15643,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555131662,376633.00
04/13/2019 01:15,2,0.000,ALERT,213.29,298.47,60.038,1555132503,"201051344000579","174011545737251",0.00,3.30,0,286.44,300.27,0.0,0.0,0.000,1277083.0,1277083.0,16004,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555132506,376634.00
04/13/2019 01:15,2,0.000,ALERT,213.29,296.06,60.033,1555132503,"201051344001025","174011545737251",0.00,2.50,0,283.44,300.87,0.0,0.0,0.000,1259449.8,1259449.8,23931,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555132507,376635.00
04/13/2019 01:15,2,0.000,ALERT,213.29,296.66,60.049,1555132503,"201051344001093","174011545737251",0.00,3.70,0,284.34,299.67,0.0,0.0,0.000,1243488.3,1243488.3,23964,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555132509,376636.00
04/13/2019 01:15,2,0.000,ALERT,213.06,297.87,60.017,1555132503,"201051344000458","174011545737251",0.00,4.50,0,285.84,300.27,0.0,0.0,0.000,1260355.0,1260355.0,15752,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555132511,376637.00
04/13/2019 01:15,2,0.000,ALERT,213.29,297.57,60.033,1555132503,"201051344000890","174011545737251",0.00,3.30,0,284.64,301.17,0.0,0.0,0.000,1258052.0,1258052.0,23882,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555132513,376638.00
04/13/2019 01:15,2,0.000,ALERT,213.06,297.57,60.054,1555132503,"201051344000988","174011545737251",0.00,3.30,0,283.14,299.37,0.0,0.0,0.000,973674.2,973674.2,16076,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555132515,376639.00
04/13/2019 01:15,2,0.000,ALERT,213.74,297.87,60.043,1555132503,"201051344000582","174011545737251",0.00,2.50,0,285.24,300.57,0.0,0.0,0.000,1237151.4,1237151.4,23855,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555132516,376640.00
04/13/2019 01:15,2,0.000,ALERT,213.29,298.47,60.043,1555132503,"201051344000868","174011545737251",0.00,3.00,0,286.44,300.57,0.0,0.0,0.000,1245476.3,1245476.3,47803,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555132518,376641.00
04/13/2019 01:15,2,0.000,ALERT,213.74,298.17,60.043,1555132503,"201051344000576","174011545737251",0.00,3.00,0,285.84,299.97,0.0,0.0,0.000,1263643.5,1263643.5,19837,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555132520,376642.00
04/13/2019 01:15,2,0.000,ALERT,213.29,297.57,60.038,1555132503,"201051344001158","174011545737251",0.00,2.50,0,284.94,299.37,0.0,0.0,0.000,1240472.6,1240472.6,16061,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555132522,376643.00
04/13/2019 01:15,2,0.000,ALERT,213.51,296.36,60.043,1555132503,"201051344000917","174011545737251",0.00,4.00,0,283.44,299.07,0.0,0.0,0.000,1255216.4,1255216.4,23733,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555132524,376644.00
04/13/2019 01:15,2,0.000,ALERT,213.51,296.36,60.049,1555132503,"201051344000417","174011545737251",0.00,3.00,0,283.74,299.67,0.0,0.0,0.000,1008301.6,1008301.6,23924,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555132525,376645.00
04/13/2019 01:15,2,0.000,ALERT,213.51,296.66,60.033,1555132503,"201051344000685","174011545737251",0.00,3.30,0,284.34,299.97,0.0,0.0,0.000,1259820.9,1259820.9,23944,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555132527,376646.00
04/13/2019 01:15,2,0.000,ALERT,213.29,296.06,60.043,1555132503,"201051344000651","174011545737251",0.00,2.00,0,283.74,299.67,0.0,0.0,0.000,1252589.5,1252589.5,23913,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555132529,376647.00
04/13/2019 01:15,2,0.000,ALERT,212.83,298.17,60.012,1555132503,"201051344000594","174011545737251",0.00,3.00,0,285.24,299.97,0.0,0.0,0.000,1266438.5,1266438.5,47744,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555132531,376648.00
04/13/2019 01:15,2,0.000,ALERT,213.29,297.87,60.038,1555132503,"201051344000469","174011545737251",0.00,2.50,0,284.64,299.37,0.0,0.0,0.000,1245030.1,1245030.1,16036,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555132533,376649.00
04/13/2019 01:15,2,0.000,ALERT,213.51,296.96,60.049,1555132503,"201051344000585","174011545737251",0.00,3.30,0,284.34,299.97,0.0,0.0,0.000,1265666.8,1265666.8,23971,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555132534,376650.00
04/13/2019 01:15,2,0.000,ALERT,213.74,297.57,60.043,1555132503,"201051344000853","174011545737251",0.00,3.00,0,285.54,299.67,0.0,0.0,0.000,1268407.4,1268407.4,15637,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555132536,376651.00
04/13/2019 01:15,2,0.000,ALERT,213.51,296.96,60.043,1555132503,"201051344001145","174011545737251",0.00,3.00,0,284.64,300.87,0.0,0.0,0.000,1268108.6,1268108.6,23889,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555132538,376652.00
04/13/2019 01:15,2,0.000,ALERT,213.29,296.66,60.043,1555132503,"201051344000438","174011545737251",0.00,2.50,0,284.34,300.57,0.0,0.0,0.000,1260936.3,1260936.3,23922,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555132540,376653.00
04/13/2019 01:15,2,0.000,ALERT,213.06,296.96,60.049,1555132503,"201051344001135","174011545737251",0.00,3.00,0,284.34,300.87,0.0,0.0,0.000,1247829.2,1247829.2,23875,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555132542,376654.00
04/13/2019 01:15,2,0.000,ALERT,213.29,298.17,60.054,1555132503,"201051344000983","174011545737251",0.00,3.30,0,285.84,299.97,0.0,0.0,0.000,1266533.3,1266533.3,15635,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555132544,376655.00
04/13/2019 01:15,2,0.000,ALERT,213.29,296.36,60.043,1555132503,"201051344001203","174011545737251",0.00,3.00,0,284.04,301.47,0.0,0.0,0.000,1255551.2,1255551.2,23929,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555132545,376656.00
04/13/2019 01:15,2,0.000,ALERT,213.06,297.26,60.022,1555132503,"201051344001230","174011545737251",0.00,3.00,0,284.34,300.27,0.0,0.0,0.000,1252465.8,1252465.8,23749,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555132547,376657.00
04/13/2019 01:15,2,0.000,ALERT,212.83,296.66,60.049,1555132503,"201051344000646","174011545737251",0.00,3.00,0,284.04,299.67,0.0,0.0,0.000,1245473.1,1245473.1,23898,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555132549,376658.00
04/13/2019 01:15,2,0.000,ALERT,213.29,297.26,60.043,1555132503,"201051344000867","174011545737251",0.00,3.70,0,284.94,299.97,0.0,0.0,0.000,1243788.4,1243788.4,47825,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555132551,376659.00
04/13/2019 01:15,2,0.000,ALERT,213.74,297.26,60.038,1555132503,"201051344000633","174011545737251",0.00,3.00,0,283.74,299.07,0.0,0.0,0.000,1242641.9,1242641.9,47872,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555132553,376660.00
04/13/2019 01:15,2,0.000,ALERT,212.83,296.66,60.049,1555132503,"201051344000955","174011545737251",0.00,3.00,0,284.34,299.97,0.0,0.0,0.000,1265350.1,1265350.1,23918,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555132554,376661.00
04/13/2019 01:15,2,0.000,ALERT,213.29,297.26,60.022,1555132503,"201051344000648","174011545737251",0.00,2.50,0,284.94,299.67,0.0,0.0,0.000,1256473.0,1256473.0,47378,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555132556,376662.00
04/13/2019 01:15,2,0.000,ALERT,213.51,297.87,60.022,1555132503,"201051344000645","174011545737251",0.00,3.30,0,285.54,299.67,0.0,0.0,0.000,1261262.7,1261262.7,47340,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555132558,376663.00
04/13/2019 01:15,2,0.000,ALERT,213.29,298.77,60.043,1555132503,"201051344000569","174011545737251",0.00,3.30,0,286.44,300.57,0.0,0.0,0.000,1277314.5,1277314.5,15553,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555132560,376664.00
04/13/2019 01:15,2,0.000,ALERT,213.51,298.17,60.043,1555132503,"179051228000119","174011545737251",0.00,5.00,0,284.34,299.07,0.0,0.0,0.000,64507.9,64507.9,15645,0,0,0,L,46974696,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555132562,376665.00
04/13/2019 01:30,2,0.000,ALERT,212.83,298.47,60.049,1555133403,"201051344000579","174011545737251",0.00,3.30,0,296.06,300.27,0.0,0.0,0.000,1277083.0,1277083.0,16006,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555133406,376666.00
04/13/2019 01:30,2,0.000,ALERT,212.38,296.06,60.022,1555133403,"201051344001025","174011545737251",0.00,2.50,0,294.26,299.07,0.0,0.0,0.000,1259449.8,1259449.8,23933,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555133408,376667.00
04/13/2019 01:30,2,0.000,ALERT,212.61,296.66,60.012,1555133403,"201051344001093","174011545737251",0.00,3.70,0,294.86,298.17,0.0,0.0,0.000,1243488.3,1243488.3,23966,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555133410,376668.00
04/13/2019 01:30,2,0.000,ALERT,212.61,297.87,60.054,1555133403,"201051344000458","174011545737251",0.00,4.50,0,295.46,300.27,0.0,0.0,0.000,1260355.0,1260355.0,15754,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555133411,376669.00
04/13/2019 01:30,2,0.000,ALERT,212.38,297.26,60.022,1555133403,"201051344000890","174011545737251",0.00,3.30,0,295.46,299.67,0.0,0.0,0.000,1258052.0,1258052.0,23884,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555133413,376670.00
04/13/2019 01:30,2,0.000,ALERT,212.61,297.57,60.017,1555133403,"201051344000988","174011545737251",0.00,3.30,0,292.76,299.07,0.0,0.0,0.000,973674.2,973674.2,16078,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555133415,376671.00
04/13/2019 01:30,2,0.000,ALERT,213.06,297.57,60.017,1555133403,"201051344000582","174011545737251",0.00,2.50,0,295.76,299.07,0.0,0.0,0.000,1237151.4,1237151.4,23857,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555133417,376672.00
04/13/2019 01:30,2,0.000,ALERT,212.61,298.17,60.017,1555133403,"201051344000868","174011545737251",0.00,3.00,0,296.06,300.27,0.0,0.0,0.000,1245476.3,1245476.3,47805,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555133419,376673.00
04/13/2019 01:30,2,0.000,ALERT,213.29,298.17,60.012,1555133403,"201051344000576","174011545737251",0.00,3.00,0,295.76,299.67,0.0,0.0,0.000,1263643.5,1263643.5,19839,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555133420,376674.00
04/13/2019 01:30,2,0.000,ALERT,213.06,297.57,60.012,1555133403,"201051344001158","174011545737251",0.00,2.50,0,294.86,299.07,0.0,0.0,0.000,1240472.6,1240472.6,16063,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555133422,376675.00
04/13/2019 01:30,2,0.000,ALERT,212.61,296.06,60.006,1555133403,"201051344000917","174011545737251",0.00,4.00,0,293.66,297.87,0.0,0.0,0.000,1255216.4,1255216.4,23735,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555133424,376676.00
04/13/2019 01:30,2,0.000,ALERT,212.83,296.36,60.006,1555133403,"201051344000417","174011545737251",0.00,3.00,0,294.26,297.87,0.0,0.0,0.000,1008301.6,1008301.6,23926,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555133426,376677.00
04/13/2019 01:30,2,0.000,ALERT,212.83,296.66,60.006,1555133403,"201051344000685","174011545737251",0.00,3.30,0,294.86,298.17,0.0,0.0,0.000,1259820.9,1259820.9,23946,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555133428,376678.00
04/13/2019 01:30,2,0.000,ALERT,212.61,295.76,59.996,1555133403,"201051344000651","174011545737251",0.00,2.00,0,293.96,297.87,0.0,0.0,0.000,1252589.5,1252589.5,23915,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555133429,376679.00
04/13/2019 01:30,2,0.000,ALERT,212.61,298.17,60.043,1555133403,"201051344000594","174011545737251",0.00,3.00,0,295.16,299.67,0.0,0.0,0.000,1266438.5,1266438.5,47746,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555133431,376680.00
04/13/2019 01:30,2,0.000,ALERT,212.83,297.57,60.006,1555133403,"201051344000469","174011545737251",0.00,2.50,0,294.56,299.07,0.0,0.0,0.000,1245030.1,1245030.1,16038,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555133433,376681.00
04/13/2019 01:30,2,0.000,ALERT,212.83,296.96,60.006,1555133403,"201051344000585","174011545737251",0.00,3.30,0,294.56,298.47,0.0,0.0,0.000,1265666.8,1265666.8,23973,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555133435,376682.00
04/13/2019 01:30,2,0.000,ALERT,213.29,297.57,60.012,1555133403,"201051344000853","174011545737251",0.00,3.00,0,295.16,299.37,0.0,0.0,0.000,1268407.4,1268407.4,15639,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555133437,376683.00
04/13/2019 01:30,2,0.000,ALERT,212.83,296.96,60.012,1555133403,"201051344001145","174011545737251",0.00,3.00,0,295.16,299.07,0.0,0.0,0.000,1268108.6,1268108.6,23891,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555133439,376684.00
04/13/2019 01:30,2,0.000,ALERT,212.61,296.66,60.006,1555133403,"201051344000438","174011545737251",0.00,3.00,0,295.16,298.77,0.0,0.0,0.000,1260936.3,1260936.3,23924,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555133440,376685.00
04/13/2019 01:30,2,0.000,ALERT,212.16,296.66,59.964,1555133403,"201051344001135","174011545737251",0.00,3.00,0,295.16,299.07,0.0,0.0,0.000,1247829.2,1247829.2,23877,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555133442,376686.00
04/13/2019 01:30,2,0.000,ALERT,212.83,297.87,60.006,1555133403,"201051344000983","174011545737251",0.00,3.30,0,295.76,299.67,0.0,0.0,0.000,1266533.3,1266533.3,15637,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555133444,376687.00
04/13/2019 01:30,2,0.000,ALERT,212.61,296.36,60.049,1555133403,"201051344001203","174011545737251",0.00,3.00,0,294.86,299.97,0.0,0.0,0.000,1255551.2,1255551.2,23931,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555133446,376688.00
04/13/2019 01:30,2,0.000,ALERT,212.38,296.66,60.022,1555133403,"201051344001230","174011545737251",0.00,3.30,0,294.86,298.77,0.0,0.0,0.000,1252465.8,1252465.8,23751,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555133448,376689.00
04/13/2019 01:30,2,0.000,ALERT,212.16,296.36,60.049,1555133403,"201051344000646","174011545737251",0.00,3.00,0,294.26,297.87,0.0,0.0,0.000,1245473.1,1245473.1,23900,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555133450,376690.00
04/13/2019 01:30,2,0.000,ALERT,213.06,297.26,59.969,1555133403,"201051344000867","174011545737251",0.00,3.70,0,294.56,299.67,0.0,0.0,0.000,1243788.4,1243788.4,47827,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555133451,376691.00
04/13/2019 01:30,2,0.000,ALERT,213.51,297.57,60.006,1555133403,"201051344000633","174011545737251",0.00,2.50,0,293.66,298.77,0.0,0.0,0.000,1242641.9,1242641.9,47874,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555133453,376692.00
04/13/2019 01:30,2,0.000,ALERT,212.16,296.66,60.006,1555133403,"201051344000955","174011545737251",0.00,3.00,0,294.56,298.17,0.0,0.0,0.000,1265350.1,1265350.1,23920,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555133455,376693.00
04/13/2019 01:30,2,0.000,ALERT,213.06,296.96,60.017,1555133403,"201051344000648","174011545737251",0.00,2.50,0,295.16,299.37,0.0,0.0,0.000,1256473.0,1256473.0,47380,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555133457,376694.00
04/13/2019 01:30,2,0.000,ALERT,213.29,297.26,60.012,1555133403,"201051344000645","174011545737251",0.00,3.70,0,295.76,299.37,0.0,0.0,0.000,1261262.7,1261262.7,47342,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555133459,376695.00
04/13/2019 01:30,2,0.000,ALERT,212.83,298.47,60.017,1555133403,"201051344000569","174011545737251",0.00,3.30,0,296.66,300.27,0.0,0.0,0.000,1277314.5,1277314.5,15555,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555133460,376696.00
04/13/2019 01:30,2,0.000,ALERT,213.06,297.26,60.022,1555133403,"179051228000119","174011545737251",0.00,4.50,0,293.96,298.77,0.0,0.0,0.000,64507.9,64507.9,15647,0,0,0,L,46974696,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555133462,376697.00
04/13/2019 01:45,2,0.000,ALERT,212.38,298.77,60.033,1555134304,"201051344000579","174011545737251",0.00,3.30,0,296.06,300.27,0.0,0.0,0.000,1277083.0,1277083.0,16008,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555134306,376698.00
04/13/2019 01:45,2,0.000,ALERT,211.70,295.16,60.033,1555134304,"201051344001025","174011545737251",0.00,2.50,0,293.96,298.77,0.0,0.0,0.000,1259449.8,1259449.8,23935,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555134308,376699.00
04/13/2019 01:45,2,0.000,ALERT,211.93,295.76,60.033,1555134304,"201051344001093","174011545737251",0.00,3.70,0,294.26,297.87,0.0,0.0,0.000,1243488.3,1243488.3,23968,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555134310,376700.00
04/13/2019 01:45,2,0.000,ALERT,212.38,298.47,60.028,1555134304,"201051344000458","174011545737251",0.00,4.00,0,295.46,300.27,0.0,0.0,0.000,1260355.0,1260355.0,15756,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555134312,376701.00
04/13/2019 01:45,2,0.000,ALERT,211.70,296.06,60.022,1555134304,"201051344000890","174011545737251",0.00,3.30,0,294.86,299.37,0.0,0.0,0.000,1258052.0,1258052.0,23886,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555134314,376702.00
04/13/2019 01:45,2,0.000,ALERT,212.38,298.17,60.017,1555134304,"201051344000988","174011545737251",0.00,3.30,0,293.06,299.37,0.0,0.0,0.000,973674.2,973674.2,16080,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555134315,376703.00
04/13/2019 01:45,2,0.000,ALERT,212.38,296.66,60.033,1555134304,"201051344000582","174011545737251",0.00,2.00,0,295.46,299.07,0.0,0.0,0.000,1237151.4,1237151.4,23859,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555134317,376704.00
04/13/2019 01:45,2,0.000,ALERT,212.61,298.77,60.028,1555134304,"201051344000868","174011545737251",0.00,3.00,0,295.76,300.57,0.0,0.0,0.000,1245476.3,1245476.3,47807,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555134319,376705.00
04/13/2019 01:45,2,0.000,ALERT,213.06,298.77,60.033,1555134304,"201051344000576","174011545737251",0.00,3.00,0,295.46,299.97,0.0,0.0,0.000,1263643.5,1263643.5,19841,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555134321,376706.00
04/13/2019 01:45,2,0.000,ALERT,212.61,298.17,60.033,1555134304,"201051344001158","174011545737251",0.00,2.50,0,294.86,299.07,0.0,0.0,0.000,1240472.6,1240472.6,16065,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555134323,376707.00
04/13/2019 01:45,2,0.000,ALERT,211.93,295.46,60.033,1555134304,"201051344000917","174011545737251",0.00,3.70,0,293.36,297.57,0.0,0.0,0.000,1255216.4,1255216.4,23737,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555134325,376708.00
04/13/2019 01:45,2,0.000,ALERT,211.93,295.16,60.065,1555134304,"201051344000417","174011545737251",0.00,3.00,0,293.96,297.57,0.0,0.0,0.000,1008301.6,1008301.6,23928,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555134326,376709.00
04/13/2019 01:45,2,0.000,ALERT,212.16,295.76,60.038,1555134304,"201051344000685","174011545737251",0.00,3.30,0,294.56,298.17,0.0,0.0,0.000,1259820.9,1259820.9,23948,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555134328,376710.00
04/13/2019 01:45,2,0.000,ALERT,211.93,295.16,60.033,1555134304,"201051344000651","174011545737251",0.00,2.00,0,293.96,297.57,0.0,0.0,0.000,1252589.5,1252589.5,23917,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555134330,376711.00
04/13/2019 01:45,2,0.000,ALERT,212.16,298.77,60.033,1555134304,"201051344000594","174011545737251",0.00,3.00,0,295.16,299.97,0.0,0.0,0.000,1266438.5,1266438.5,47748,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555134332,376712.00
04/13/2019 01:45,2,0.000,ALERT,212.61,298.17,59.990,1555134304,"201051344000469","174011545737251",0.00,2.50,0,294.56,299.37,0.0,0.0,0.000,1245030.1,1245030.1,16040,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555134334,376713.00
04/13/2019 01:45,2,0.000,ALERT,212.16,296.06,60.028,1555134304,"201051344000585","174011545737251",0.00,3.30,0,294.26,298.17,0.0,0.0,0.000,1265666.8,1265666.8,23975,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555134336,376714.00
04/13/2019 01:45,2,0.000,ALERT,213.06,298.17,60.033,1555134304,"201051344000853","174011545737251",0.00,3.00,0,295.16,299.67,0.0,0.0,0.000,1268407.4,1268407.4,15641,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555134337,376715.00
04/13/2019 01:45,2,0.000,ALERT,212.16,296.06,60.001,1555134304,"201051344001145","174011545737251",0.00,3.00,0,294.86,298.77,0.0,0.0,0.000,1268108.6,1268108.6,23893,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555134339,376716.00
04/13/2019 01:45,2,0.000,ALERT,212.16,295.76,60.006,1555134304,"201051344000438","174011545737251",0.00,2.50,0,294.56,298.77,0.0,0.0,0.000,1260936.3,1260936.3,23926,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555134341,376717.00
04/13/2019 01:45,2,0.000,ALERT,211.70,296.06,60.022,1555134304,"201051344001135","174011545737251",0.00,3.00,0,294.56,298.77,0.0,0.0,0.000,1247829.2,1247829.2,23879,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555134343,376718.00
04/13/2019 01:45,2,0.000,ALERT,212.38,298.17,60.059,1555134304,"201051344000983","174011545737251",0.00,3.30,0,295.76,299.97,0.0,0.0,0.000,1266533.3,1266533.3,15639,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555134345,376719.00
04/13/2019 01:45,2,0.000,ALERT,212.16,295.76,60.033,1555134304,"201051344001203","174011545737251",0.00,3.00,0,294.26,299.67,0.0,0.0,0.000,1255551.2,1255551.2,23933,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555134346,376720.00
04/13/2019 01:45,2,0.000,ALERT,211.93,296.36,60.033,1555134304,"201051344001230","174011545737251",0.00,3.30,0,294.86,298.17,0.0,0.0,0.000,1252465.8,1252465.8,23753,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555134348,376721.00
04/13/2019 01:45,2,0.000,ALERT,211.70,295.76,60.070,1555134304,"201051344000646","174011545737251",0.00,3.00,0,293.96,297.87,0.0,0.0,0.000,1245473.1,1245473.1,23902,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555134350,376722.00
04/13/2019 01:45,2,0.000,ALERT,212.83,297.87,60.033,1555134304,"201051344000867","174011545737251",0.00,3.70,0,294.56,299.97,0.0,0.0,0.000,1243788.4,1243788.4,47829,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555134352,376723.00
04/13/2019 01:45,2,0.000,ALERT,213.06,297.87,60.028,1555134304,"201051344000633","174011545737251",0.00,2.50,0,293.96,299.07,0.0,0.0,0.000,1242641.9,1242641.9,47876,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555134354,376724.00
04/13/2019 01:45,2,0.000,ALERT,211.48,296.06,60.038,1555134304,"201051344000955","174011545737251",0.00,3.00,0,294.56,298.17,0.0,0.0,0.000,1265350.1,1265350.1,23922,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555134355,376725.00
04/13/2019 01:45,2,0.000,ALERT,212.61,297.26,60.017,1555134304,"201051344000648","174011545737251",0.00,2.50,0,294.86,299.67,0.0,0.0,0.000,1256473.0,1256473.0,47382,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555134357,376726.00
04/13/2019 01:45,2,0.000,ALERT,212.83,298.17,60.022,1555134304,"201051344000645","174011545737251",0.00,3.30,0,295.46,299.67,0.0,0.0,0.000,1261262.7,1261262.7,47344,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555134359,376727.00
04/13/2019 01:45,2,0.000,ALERT,212.61,298.77,60.033,1555134304,"201051344000569","174011545737251",0.00,3.30,0,296.06,300.27,0.0,0.0,0.000,1277314.5,1277314.5,15557,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555134361,376728.00
04/13/2019 01:45,2,0.000,ALERT,212.83,297.87,60.028,1555134304,"179051228000119","174011545737251",0.00,5.00,0,293.66,299.07,0.0,0.0,0.000,64507.9,64507.9,15649,0,0,0,L,46974696,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555134363,376729.00
04/13/2019 02:00,2,0.000,ALERT,213.06,298.77,60.001,1555135205,"201051344000579","174011545737251",0.00,3.30,0,296.96,300.57,0.0,0.0,0.000,1277083.0,1277083.0,16010,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555135207,376730.00
04/13/2019 02:00,2,0.000,ALERT,212.83,296.06,60.012,1555135205,"201051344001025","174011545737251",0.00,2.50,0,293.36,298.47,0.0,0.0,0.000,1259449.8,1259449.8,23937,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555135208,376731.00
04/13/2019 02:00,2,0.000,ALERT,212.83,296.66,60.001,1555135205,"201051344001093","174011545737251",0.00,3.70,0,293.66,297.57,0.0,0.0,0.000,1243488.3,1243488.3,23970,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555135210,376732.00
04/13/2019 02:00,2,0.000,ALERT,213.06,298.17,60.017,1555135205,"201051344000458","174011545737251",0.00,4.00,0,296.36,300.57,0.0,0.0,0.000,1260355.0,1260355.0,15758,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555135212,376733.00
04/13/2019 02:00,2,0.000,ALERT,212.83,296.96,60.001,1555135205,"201051344000890","174011545737251",0.00,3.30,0,294.26,298.77,0.0,0.0,0.000,1258052.0,1258052.0,23888,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555135214,376734.00
04/13/2019 02:00,2,0.000,ALERT,213.06,297.87,60.006,1555135205,"201051344000988","174011545737251",0.00,3.30,0,293.66,299.67,0.0,0.0,0.000,973674.2,973674.2,16082,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555135216,376735.00
04/13/2019 02:00,2,0.000,ALERT,213.29,297.57,60.001,1555135205,"201051344000582","174011545737251",0.00,2.00,0,294.86,298.77,0.0,0.0,0.000,1237151.4,1237151.4,23861,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555135218,376736.00
04/13/2019 02:00,2,0.000,ALERT,213.06,298.77,60.006,1555135205,"201051344000868","174011545737251",0.00,3.00,0,296.66,300.57,0.0,0.0,0.000,1245476.3,1245476.3,47809,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555135219,376737.00
04/13/2019 02:00,2,0.000,ALERT,213.74,298.77,60.006,1555135205,"201051344000576","174011545737251",0.00,3.00,0,296.36,300.27,0.0,0.0,0.000,1263643.5,1263643.5,19843,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555135221,376738.00
04/13/2019 02:00,2,0.000,ALERT,213.06,297.87,59.959,1555135205,"201051344001158","174011545737251",0.00,2.50,0,295.76,299.67,0.0,0.0,0.000,1240472.6,1240472.6,16067,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555135223,376739.00
04/13/2019 02:00,2,0.000,ALERT,213.06,296.36,59.990,1555135205,"201051344000917","174011545737251",0.00,3.70,0,292.46,297.26,0.0,0.0,0.000,1255216.4,1255216.4,23739,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555135225,376740.00
04/13/2019 02:00,2,0.000,ALERT,213.06,296.06,59.975,1555135205,"201051344000417","174011545737251",0.00,3.00,0,293.36,297.26,0.0,0.0,0.000,1008301.6,1008301.6,23930,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555135227,376741.00
04/13/2019 02:00,2,0.000,ALERT,213.06,296.66,59.990,1555135205,"201051344000685","174011545737251",0.00,3.30,0,293.66,297.87,0.0,0.0,0.000,1259820.9,1259820.9,23950,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555135228,376742.00
04/13/2019 02:00,2,0.000,ALERT,212.83,295.76,60.001,1555135205,"201051344000651","174011545737251",0.00,1.50,0,293.36,297.57,0.0,0.0,0.000,1252589.5,1252589.5,23919,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555135230,376743.00
04/13/2019 02:00,2,0.000,ALERT,212.83,298.77,60.049,1555135205,"201051344000594","174011545737251",0.00,3.00,0,296.06,300.27,0.0,0.0,0.000,1266438.5,1266438.5,47750,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555135232,376744.00
04/13/2019 02:00,2,0.000,ALERT,213.29,298.17,59.996,1555135205,"201051344000469","174011545737251",0.00,2.50,0,295.46,299.67,0.0,0.0,0.000,1245030.1,1245030.1,16042,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555135234,376745.00
04/13/2019 02:00,2,0.000,ALERT,213.06,296.96,60.006,1555135205,"201051344000585","174011545737251",0.00,3.30,0,293.66,297.87,0.0,0.0,0.000,1265666.8,1265666.8,23977,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555135236,376746.00
04/13/2019 02:00,2,0.000,ALERT,213.51,297.87,60.017,1555135205,"201051344000853","174011545737251",0.00,3.00,0,296.06,299.97,0.0,0.0,0.000,1268407.4,1268407.4,15643,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555135238,376747.00
04/13/2019 02:00,2,0.000,ALERT,213.06,296.96,59.975,1555135205,"201051344001145","174011545737251",0.00,3.00,0,294.26,298.77,0.0,0.0,0.000,1268108.6,1268108.6,23895,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555135239,376748.00
04/13/2019 02:00,2,0.000,ALERT,212.83,296.36,60.028,1555135205,"201051344000438","174011545737251",0.00,2.50,0,293.96,298.47,0.0,0.0,0.000,1260936.3,1260936.3,23928,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555135241,376749.00
04/13/2019 02:00,2,0.000,ALERT,212.61,296.66,60.001,1555135205,"201051344001135","174011545737251",0.00,3.00,0,294.26,298.47,0.0,0.0,0.000,1247829.2,1247829.2,23881,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555135243,376750.00
04/13/2019 02:00,2,0.000,ALERT,213.06,298.47,60.001,1555135205,"201051344000983","174011545737251",0.00,3.30,0,296.36,300.27,0.0,0.0,0.000,1266533.3,1266533.3,15641,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555135245,376751.00
04/13/2019 02:00,2,0.000,ALERT,212.83,296.36,60.006,1555135205,"201051344001203","174011545737251",0.00,2.50,0,293.96,299.67,0.0,0.0,0.000,1255551.2,1255551.2,23935,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555135247,376752.00
04/13/2019 02:00,2,0.000,ALERT,212.83,296.96,59.964,1555135205,"201051344001230","174011545737251",0.00,3.00,0,294.26,298.17,0.0,0.0,0.000,1252465.8,1252465.8,23755,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555135248,376753.00
04/13/2019 02:00,2,0.000,ALERT,212.38,296.36,60.001,1555135205,"201051344000646","174011545737251",0.00,3.00,0,293.66,297.57,0.0,0.0,0.000,1245473.1,1245473.1,23904,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555135250,376754.00
04/13/2019 02:00,2,0.000,ALERT,213.29,297.87,60.001,1555135205,"201051344000867","174011545737251",0.00,3.30,0,295.46,299.97,0.0,0.0,0.000,1243788.4,1243788.4,47831,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555135252,376755.00
04/13/2019 02:00,2,0.000,ALERT,213.74,297.87,60.001,1555135205,"201051344000633","174011545737251",0.00,2.50,0,294.56,299.37,0.0,0.0,0.000,1242641.9,1242641.9,47878,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555135254,376756.00
04/13/2019 02:00,2,0.000,ALERT,212.38,296.66,59.996,1555135205,"201051344000955","174011545737251",0.00,3.00,0,293.96,297.87,0.0,0.0,0.000,1265350.1,1265350.1,23924,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555135256,376757.00
04/13/2019 02:00,2,0.000,ALERT,213.06,297.57,59.996,1555135205,"201051344000648","174011545737251",0.00,2.00,0,295.76,299.67,0.0,0.0,0.000,1256473.0,1256473.0,47384,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555135258,376758.00
04/13/2019 02:00,2,0.000,ALERT,213.51,298.17,60.001,1555135205,"201051344000645","174011545737251",0.00,3.30,0,296.36,299.67,0.0,0.0,0.000,1261262.7,1261262.7,47346,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555135259,376759.00
04/13/2019 02:00,2,0.000,ALERT,213.06,298.77,60.001,1555135205,"201051344000569","174011545737251",0.00,3.30,0,296.96,300.57,0.0,0.0,0.000,1277314.5,1277314.5,15559,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555135261,376760.00
04/13/2019 02:00,2,0.000,ALERT,213.51,297.87,59.996,1555135205,"179051228000119","174011545737251",0.00,4.50,0,294.86,299.67,0.0,0.0,0.000,64507.9,64507.9,15651,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555135263,376761.00
04/13/2019 02:15,2,0.000,ALERT,213.06,299.07,59.996,1555136104,"201051344000579","174011545737251",0.00,3.30,0,296.36,300.57,0.0,0.0,0.000,1277083.0,1277083.0,16012,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555136106,376762.00
04/13/2019 02:15,2,0.000,ALERT,212.61,296.06,60.001,1555136104,"201051344001025","174011545737251",0.00,2.50,0,294.26,298.77,0.0,0.0,0.000,1259449.8,1259449.8,23939,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555136108,376763.00
