ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/13/2019 02:15,2,0.000,ALERT,212.61,296.66,60.028,1555136104,"201051344001093","174011545737251",0.00,3.70,0,294.56,297.87,0.0,0.0,0.000,1243488.3,1243488.3,23972,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555136110,376764.00
04/13/2019 02:15,2,0.000,ALERT,212.83,298.47,60.028,1555136104,"201051344000458","174011545737251",0.00,4.00,0,296.06,300.57,0.0,0.0,0.000,1260355.0,1260355.0,15760,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555136112,376765.00
04/13/2019 02:15,2,0.000,ALERT,212.61,297.26,59.964,1555136104,"201051344000890","174011545737251",0.00,3.30,0,294.86,299.07,0.0,0.0,0.000,1258052.0,1258052.0,23890,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555136113,376766.00
04/13/2019 02:15,2,0.000,ALERT,212.83,298.47,59.985,1555136104,"201051344000988","174011545737251",0.00,3.30,0,293.36,299.37,0.0,0.0,0.000,973674.2,973674.2,16084,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555136115,376767.00
04/13/2019 02:15,2,0.000,ALERT,213.29,297.57,59.996,1555136104,"201051344000582","174011545737251",0.00,2.50,0,295.46,299.07,0.0,0.0,0.000,1237151.4,1237151.4,23863,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555136117,376768.00
04/13/2019 02:15,2,0.000,ALERT,213.06,299.07,59.996,1555136104,"201051344000868","174011545737251",0.00,3.00,0,296.36,300.57,0.0,0.0,0.000,1245476.3,1245476.3,47811,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555136119,376769.00
04/13/2019 02:15,2,0.000,ALERT,213.74,299.07,59.996,1555136104,"201051344000576","174011545737251",0.00,3.00,0,295.76,299.97,0.0,0.0,0.000,1263643.5,1263643.5,19845,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555136121,376770.00
04/13/2019 02:15,2,0.000,ALERT,213.06,298.17,59.959,1555136104,"201051344001158","174011545737251",0.00,2.50,0,295.16,299.37,0.0,0.0,0.000,1240472.6,1240472.6,16069,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555136123,376771.00
04/13/2019 02:15,2,0.000,ALERT,212.83,296.36,60.001,1555136104,"201051344000917","174011545737251",0.00,3.70,0,293.06,297.57,0.0,0.0,0.000,1255216.4,1255216.4,23741,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555136124,376772.00
04/13/2019 02:15,2,0.000,ALERT,213.06,296.06,59.996,1555136104,"201051344000417","174011545737251",0.00,3.00,0,294.26,297.57,0.0,0.0,0.000,1008301.6,1008301.6,23932,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555136126,376773.00
04/13/2019 02:15,2,0.000,ALERT,213.06,296.66,59.996,1555136104,"201051344000685","174011545737251",0.00,3.00,0,294.56,297.87,0.0,0.0,0.000,1259820.9,1259820.9,23952,0,0,0,L,1122011218,1,122.91,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555136128,376774.00
04/13/2019 02:15,2,0.000,ALERT,212.83,295.76,59.996,1555136104,"201051344000651","174011545737251",0.00,2.00,0,293.96,297.57,0.0,0.0,0.000,1252589.5,1252589.5,23921,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555136130,376775.00
04/13/2019 02:15,2,0.000,ALERT,212.83,299.37,59.996,1555136104,"201051344000594","174011545737251",0.00,3.00,0,295.46,299.97,0.0,0.0,0.000,1266438.5,1266438.5,47752,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555136132,376776.00
04/13/2019 02:15,2,0.000,ALERT,213.06,298.47,60.006,1555136104,"201051344000469","174011545737251",0.00,2.50,0,294.86,299.37,0.0,0.0,0.000,1245030.1,1245030.1,16044,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555136133,376777.00
04/13/2019 02:15,2,0.000,ALERT,212.83,296.66,59.996,1555136104,"201051344000585","174011545737251",0.00,3.30,0,294.26,298.17,0.0,0.0,0.000,1265666.8,1265666.8,23979,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555136135,376778.00
04/13/2019 02:15,2,0.000,ALERT,213.74,298.47,59.985,1555136104,"201051344000853","174011545737251",0.00,3.00,0,295.76,299.97,0.0,0.0,0.000,1268407.4,1268407.4,15645,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555136137,376779.00
04/13/2019 02:15,2,0.000,ALERT,213.06,296.96,60.038,1555136104,"201051344001145","174011545737251",0.00,3.00,0,295.16,298.77,0.0,0.0,0.000,1268108.6,1268108.6,23897,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555136139,376780.00
04/13/2019 02:15,2,0.000,ALERT,212.83,296.66,60.001,1555136104,"201051344000438","174011545737251",0.00,2.50,0,294.56,298.47,0.0,0.0,0.000,1260936.3,1260936.3,23930,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555136141,376781.00
04/13/2019 02:15,2,0.000,ALERT,212.38,296.66,59.996,1555136104,"201051344001135","174011545737251",0.00,3.00,0,294.56,298.77,0.0,0.0,0.000,1247829.2,1247829.2,23883,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555136142,376782.00
04/13/2019 02:15,2,0.000,ALERT,213.06,298.77,60.006,1555136104,"201051344000983","174011545737251",0.00,3.30,0,296.36,300.27,0.0,0.0,0.000,1266533.3,1266533.3,15643,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555136144,376783.00
04/13/2019 02:15,2,0.000,ALERT,212.83,296.06,60.006,1555136104,"201051344001203","174011545737251",0.00,3.00,0,294.56,299.67,0.0,0.0,0.000,1255551.2,1255551.2,23937,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555136146,376784.00
04/13/2019 02:15,2,0.000,ALERT,212.83,296.66,60.006,1555136104,"201051344001230","174011545737251",0.00,3.00,0,294.56,298.17,0.0,0.0,0.000,1252465.8,1252465.8,23757,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555136148,376785.00
04/13/2019 02:15,2,0.000,ALERT,212.61,296.36,60.006,1555136104,"201051344000646","174011545737251",0.00,2.50,0,293.96,297.87,0.0,0.0,0.000,1245473.1,1245473.1,23906,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555136150,376786.00
04/13/2019 02:15,2,0.000,ALERT,213.51,297.87,60.001,1555136104,"201051344000867","174011545737251",0.00,3.70,0,294.86,299.97,0.0,0.0,0.000,1243788.4,1243788.4,47833,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555136152,376787.00
04/13/2019 02:15,2,0.000,ALERT,213.74,297.87,60.001,1555136104,"201051344000633","174011545737251",0.00,2.50,0,294.26,299.37,0.0,0.0,0.000,1242641.9,1242641.9,47880,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555136153,376788.00
04/13/2019 02:15,2,0.000,ALERT,212.61,296.36,60.006,1555136104,"201051344000955","174011545737251",0.00,3.00,0,294.56,297.87,0.0,0.0,0.000,1265350.1,1265350.1,23926,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555136155,376789.00
04/13/2019 02:15,2,0.000,ALERT,213.29,297.57,60.006,1555136104,"201051344000648","174011545737251",0.00,2.00,0,295.46,299.67,0.0,0.0,0.000,1256473.0,1256473.0,47386,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555136157,376790.00
04/13/2019 02:15,2,0.000,ALERT,213.51,297.87,59.980,1555136104,"201051344000645","174011545737251",0.00,3.30,0,296.06,299.67,0.0,0.0,0.000,1261262.7,1261262.7,47348,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555136159,376791.00
04/13/2019 02:15,2,0.000,ALERT,213.06,298.77,60.012,1555136104,"201051344000569","174011545737251",0.00,3.00,0,296.66,300.57,0.0,0.0,0.000,1277314.5,1277314.5,15561,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555136161,376792.00
04/13/2019 02:15,2,0.000,ALERT,213.51,297.87,60.006,1555136104,"179051228000119","174011545737251",0.00,4.50,0,294.26,299.37,0.0,0.0,0.000,64507.9,64507.9,15653,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555136162,376793.00
04/13/2019 02:30,2,0.000,ALERT,213.29,299.07,60.028,1555137004,"201051344000579","174011545737251",0.00,3.30,0,296.66,300.57,0.0,0.0,0.000,1277083.0,1277083.0,16014,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555137006,376794.00
04/13/2019 02:30,2,0.000,ALERT,212.83,296.06,60.022,1555137004,"201051344001025","174011545737251",0.00,2.50,0,294.26,298.77,0.0,0.0,0.000,1259449.8,1259449.8,23941,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555137008,376795.00
04/13/2019 02:30,2,0.000,ALERT,213.29,296.96,60.028,1555137004,"201051344001093","174011545737251",0.00,3.70,0,294.56,298.17,0.0,0.0,0.000,1243488.3,1243488.3,23974,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555137010,376796.00
04/13/2019 02:30,2,0.000,ALERT,213.06,298.47,60.022,1555137004,"201051344000458","174011545737251",0.00,4.00,0,296.36,300.57,0.0,0.0,0.000,1260355.0,1260355.0,15762,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555137012,376797.00
04/13/2019 02:30,2,0.000,ALERT,212.83,297.26,60.043,1555137004,"201051344000890","174011545737251",0.00,3.30,0,294.56,299.37,0.0,0.0,0.000,1258052.0,1258052.0,23892,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555137014,376798.00
04/13/2019 02:30,2,0.000,ALERT,213.06,298.17,60.033,1555137004,"201051344000988","174011545737251",0.00,3.30,0,293.96,299.37,0.0,0.0,0.000,973674.2,973674.2,16086,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555137016,376799.00
04/13/2019 02:30,2,0.000,ALERT,213.51,297.57,60.022,1555137004,"201051344000582","174011545737251",0.00,2.50,0,295.76,299.07,0.0,0.0,0.000,1237151.4,1237151.4,23865,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555137017,376800.00
04/13/2019 02:30,2,0.000,ALERT,213.29,299.07,60.028,1555137004,"201051344000868","174011545737251",0.00,3.00,0,296.66,300.57,0.0,0.0,0.000,1245476.3,1245476.3,47813,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555137019,376801.00
04/13/2019 02:30,2,0.000,ALERT,213.74,298.77,59.985,1555137004,"201051344000576","174011545737251",0.00,3.00,0,296.36,300.27,0.0,0.0,0.000,1263643.5,1263643.5,19847,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555137021,376802.00
04/13/2019 02:30,2,0.000,ALERT,213.29,298.17,60.033,1555137004,"201051344001158","174011545737251",0.00,2.50,0,295.76,299.37,0.0,0.0,0.000,1240472.6,1240472.6,16071,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555137023,376803.00
04/13/2019 02:30,2,0.000,ALERT,213.29,296.06,60.017,1555137004,"201051344000917","174011545737251",0.00,3.70,0,293.36,297.57,0.0,0.0,0.000,1255216.4,1255216.4,23743,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555137025,376804.00
04/13/2019 02:30,2,0.000,ALERT,213.06,296.06,60.022,1555137004,"201051344000417","174011545737251",0.00,3.00,0,293.96,297.57,0.0,0.0,0.000,1008301.6,1008301.6,23934,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555137026,376805.00
04/13/2019 02:30,2,0.000,ALERT,213.29,296.36,60.028,1555137004,"201051344000685","174011545737251",0.00,3.30,0,294.56,298.17,0.0,0.0,0.000,1259820.9,1259820.9,23954,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555137028,376806.00
04/13/2019 02:30,2,0.000,ALERT,213.06,295.76,60.033,1555137004,"201051344000651","174011545737251",0.00,2.00,0,294.26,297.57,0.0,0.0,0.000,1252589.5,1252589.5,23923,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555137030,376807.00
04/13/2019 02:30,2,0.000,ALERT,212.83,299.07,60.038,1555137004,"201051344000594","174011545737251",0.00,3.00,0,296.06,300.27,0.0,0.0,0.000,1266438.5,1266438.5,47754,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555137032,376808.00
04/13/2019 02:30,2,0.000,ALERT,213.29,298.17,60.001,1555137004,"201051344000469","174011545737251",0.00,2.00,0,295.16,299.67,0.0,0.0,0.000,1245030.1,1245030.1,16046,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555137034,376809.00
04/13/2019 02:30,2,0.000,ALERT,213.06,296.66,60.028,1555137004,"201051344000585","174011545737251",0.00,3.30,0,294.26,298.47,0.0,0.0,0.000,1265666.8,1265666.8,23981,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555137035,376810.00
04/13/2019 02:30,2,0.000,ALERT,213.74,298.17,60.028,1555137004,"201051344000853","174011545737251",0.00,3.00,0,296.06,299.97,0.0,0.0,0.000,1268407.4,1268407.4,15647,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555137037,376811.00
04/13/2019 02:30,2,0.000,ALERT,213.29,296.96,60.022,1555137004,"201051344001145","174011545737251",0.00,3.00,0,295.16,299.07,0.0,0.0,0.000,1268108.6,1268108.6,23899,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555137039,376812.00
04/13/2019 02:30,2,0.000,ALERT,213.06,296.66,60.033,1555137004,"201051344000438","174011545737251",0.00,2.50,0,294.86,298.47,0.0,0.0,0.000,1260936.3,1260936.3,23932,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555137041,376813.00
04/13/2019 02:30,2,0.000,ALERT,212.61,296.36,60.017,1555137004,"201051344001135","174011545737251",0.00,3.00,0,294.56,298.77,0.0,0.0,0.000,1247829.2,1247829.2,23885,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555137043,376814.00
04/13/2019 02:30,2,0.000,ALERT,213.06,298.17,60.028,1555137004,"201051344000983","174011545737251",0.00,3.30,0,296.66,299.97,0.0,0.0,0.000,1266533.3,1266533.3,15645,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555137045,376815.00
04/13/2019 02:30,2,0.000,ALERT,213.06,296.06,60.017,1555137004,"201051344001203","174011545737251",0.00,3.00,0,294.56,299.67,0.0,0.0,0.000,1255551.2,1255551.2,23939,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555137046,376816.00
04/13/2019 02:30,2,0.000,ALERT,212.83,296.66,60.065,1555137004,"201051344001230","174011545737251",0.00,3.00,0,294.86,298.47,0.0,0.0,0.000,1252465.8,1252465.8,23759,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555137048,376817.00
04/13/2019 02:30,2,0.000,ALERT,212.61,296.06,60.028,1555137004,"201051344000646","174011545737251",0.00,3.00,0,293.96,297.87,0.0,0.0,0.000,1245473.1,1245473.1,23908,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555137050,376818.00
04/13/2019 02:30,2,0.000,ALERT,213.51,298.17,60.033,1555137004,"201051344000867","174011545737251",0.00,3.70,0,295.16,299.97,0.0,0.0,0.000,1243788.4,1243788.4,47835,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555137052,376819.00
04/13/2019 02:30,2,0.000,ALERT,213.96,298.17,60.028,1555137004,"201051344000633","174011545737251",0.00,2.50,0,293.96,299.07,0.0,0.0,0.000,1242641.9,1242641.9,47882,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555137054,376820.00
04/13/2019 02:30,2,0.000,ALERT,212.38,296.36,60.022,1555137004,"201051344000955","174011545737251",0.00,3.00,0,294.56,298.17,0.0,0.0,0.000,1265350.1,1265350.1,23928,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555137055,376821.00
04/13/2019 02:30,2,0.000,ALERT,213.06,297.57,60.033,1555137004,"201051344000648","174011545737251",0.00,2.00,0,295.16,299.67,0.0,0.0,0.000,1256473.0,1256473.0,47388,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555137057,376822.00
04/13/2019 02:30,2,0.000,ALERT,213.74,298.47,60.065,1555137004,"201051344000645","174011545737251",0.00,3.30,0,295.76,299.67,0.0,0.0,0.000,1261262.7,1261262.7,47350,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555137059,376823.00
04/13/2019 02:30,2,0.000,ALERT,213.29,299.07,60.028,1555137004,"201051344000569","174011545737251",0.00,3.30,0,296.66,300.57,0.0,0.0,0.000,1277314.5,1277314.5,15563,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555137061,376824.00
04/13/2019 02:30,2,0.000,ALERT,213.51,297.87,60.033,1555137004,"179051228000119","174011545737251",0.00,4.50,0,294.26,299.07,0.0,0.0,0.000,64507.9,64507.9,15655,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555137063,376825.00
04/13/2019 02:45,2,0.000,ALERT,212.83,298.47,60.059,1555137904,"201051344000579","174011545737251",0.00,3.30,0,296.66,300.27,0.0,0.0,0.000,1277083.0,1277083.0,16016,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555137906,376826.00
04/13/2019 02:45,2,0.000,ALERT,212.61,296.06,60.038,1555137904,"201051344001025","174011545737251",0.00,2.50,0,294.26,298.77,0.0,0.0,0.000,1259449.8,1259449.8,23943,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555137907,376827.00
04/13/2019 02:45,2,0.000,ALERT,212.83,296.36,60.028,1555137904,"201051344001093","174011545737251",0.00,3.70,0,294.86,298.17,0.0,0.0,0.000,1243488.3,1243488.3,23976,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555137909,376828.00
04/13/2019 02:45,2,0.000,ALERT,212.61,297.57,60.028,1555137904,"201051344000458","174011545737251",0.00,4.00,0,295.76,300.57,0.0,0.0,0.000,1260355.0,1260355.0,15764,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555137911,376829.00
04/13/2019 02:45,2,0.000,ALERT,212.61,296.66,60.038,1555137904,"201051344000890","174011545737251",0.00,3.30,0,295.16,299.07,0.0,0.0,0.000,1258052.0,1258052.0,23894,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555137913,376830.00
04/13/2019 02:45,2,0.000,ALERT,212.61,297.57,60.038,1555137904,"201051344000988","174011545737251",0.00,3.30,0,293.06,299.37,0.0,0.0,0.000,973674.2,973674.2,16088,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555137915,376831.00
04/13/2019 02:45,2,0.000,ALERT,213.06,297.26,60.075,1555137904,"201051344000582","174011545737251",0.00,2.00,0,295.76,299.07,0.0,0.0,0.000,1237151.4,1237151.4,23867,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555137917,376832.00
04/13/2019 02:45,2,0.000,ALERT,212.61,298.17,60.038,1555137904,"201051344000868","174011545737251",0.00,3.00,0,296.36,300.27,0.0,0.0,0.000,1245476.3,1245476.3,47815,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555137919,376833.00
04/13/2019 02:45,2,0.000,ALERT,213.29,298.47,60.028,1555137904,"201051344000576","174011545737251",0.00,3.00,0,296.06,299.97,0.0,0.0,0.000,1263643.5,1263643.5,19849,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555137920,376834.00
04/13/2019 02:45,2,0.000,ALERT,212.83,297.57,60.075,1555137904,"201051344001158","174011545737251",0.00,2.50,0,295.46,299.37,0.0,0.0,0.000,1240472.6,1240472.6,16073,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555137922,376835.00
04/13/2019 02:45,2,0.000,ALERT,212.83,296.06,60.028,1555137904,"201051344000917","174011545737251",0.00,4.00,0,293.36,297.57,0.0,0.0,0.000,1255216.4,1255216.4,23745,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555137924,376836.00
04/13/2019 02:45,2,0.000,ALERT,213.06,295.76,60.028,1555137904,"201051344000417","174011545737251",0.00,3.00,0,293.96,297.57,0.0,0.0,0.000,1008301.6,1008301.6,23936,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555137926,376837.00
04/13/2019 02:45,2,0.000,ALERT,213.06,296.06,60.028,1555137904,"201051344000685","174011545737251",0.00,3.30,0,294.56,297.87,0.0,0.0,0.000,1259820.9,1259820.9,23956,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555137928,376838.00
04/13/2019 02:45,2,0.000,ALERT,212.83,295.76,60.038,1555137904,"201051344000651","174011545737251",0.00,2.00,0,293.96,297.57,0.0,0.0,0.000,1252589.5,1252589.5,23925,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555137930,376839.00
04/13/2019 02:45,2,0.000,ALERT,212.38,298.17,60.033,1555137904,"201051344000594","174011545737251",0.00,3.00,0,295.46,299.97,0.0,0.0,0.000,1266438.5,1266438.5,47756,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555137931,376840.00
04/13/2019 02:45,2,0.000,ALERT,212.83,297.87,60.012,1555137904,"201051344000469","174011545737251",0.00,2.50,0,294.86,299.37,0.0,0.0,0.000,1245030.1,1245030.1,16048,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555137933,376841.00
04/13/2019 02:45,2,0.000,ALERT,212.83,296.66,60.059,1555137904,"201051344000585","174011545737251",0.00,3.30,0,293.96,298.17,0.0,0.0,0.000,1265666.8,1265666.8,23983,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555137935,376842.00
04/13/2019 02:45,2,0.000,ALERT,213.51,298.17,60.028,1555137904,"201051344000853","174011545737251",0.00,3.00,0,295.76,299.67,0.0,0.0,0.000,1268407.4,1268407.4,15649,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555137937,376843.00
04/13/2019 02:45,2,0.000,ALERT,213.06,296.36,60.017,1555137904,"201051344001145","174011545737251",0.00,3.00,0,294.86,298.77,0.0,0.0,0.000,1268108.6,1268108.6,23901,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555137939,376844.00
04/13/2019 02:45,2,0.000,ALERT,212.61,296.36,59.980,1555137904,"201051344000438","174011545737251",0.00,2.50,0,294.86,298.47,0.0,0.0,0.000,1260936.3,1260936.3,23934,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555137940,376845.00
04/13/2019 02:45,2,0.000,ALERT,212.38,296.36,60.043,1555137904,"201051344001135","174011545737251",0.00,3.00,0,294.56,298.47,0.0,0.0,0.000,1247829.2,1247829.2,23887,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555137942,376846.00
04/13/2019 02:45,2,0.000,ALERT,212.83,298.17,60.017,1555137904,"201051344000983","174011545737251",0.00,3.30,0,296.06,299.97,0.0,0.0,0.000,1266533.3,1266533.3,15647,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555137944,376847.00
04/13/2019 02:45,2,0.000,ALERT,212.83,296.06,59.975,1555137904,"201051344001203","174011545737251",0.00,2.50,0,293.96,299.67,0.0,0.0,0.000,1255551.2,1255551.2,23941,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555137946,376848.00
04/13/2019 02:45,2,0.000,ALERT,212.61,296.66,60.012,1555137904,"201051344001230","174011545737251",0.00,3.00,0,294.56,298.47,0.0,0.0,0.000,1252465.8,1252465.8,23761,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555137948,376849.00
04/13/2019 02:45,2,0.000,ALERT,212.38,296.06,60.012,1555137904,"201051344000646","174011545737251",0.00,3.00,0,293.66,297.87,0.0,0.0,0.000,1245473.1,1245473.1,23910,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555137950,376850.00
04/13/2019 02:45,2,0.000,ALERT,213.06,297.57,60.017,1555137904,"201051344000867","174011545737251",0.00,3.70,0,295.16,299.97,0.0,0.0,0.000,1243788.4,1243788.4,47837,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555137951,376851.00
04/13/2019 02:45,2,0.000,ALERT,213.51,297.87,60.006,1555137904,"201051344000633","174011545737251",0.00,3.00,0,294.26,299.07,0.0,0.0,0.000,1242641.9,1242641.9,47884,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555137953,376852.00
04/13/2019 02:45,2,0.000,ALERT,212.38,296.66,60.017,1555137904,"201051344000955","174011545737251",0.00,3.00,0,294.26,297.87,0.0,0.0,0.000,1265350.1,1265350.1,23930,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555137955,376853.00
04/13/2019 02:45,2,0.000,ALERT,213.06,297.57,60.017,1555137904,"201051344000648","174011545737251",0.00,2.00,0,295.16,299.37,0.0,0.0,0.000,1256473.0,1256473.0,47390,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555137957,376854.00
04/13/2019 02:45,2,0.000,ALERT,213.29,297.87,60.017,1555137904,"201051344000645","174011545737251",0.00,3.30,0,295.76,299.67,0.0,0.0,0.000,1261262.7,1261262.7,47352,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555137959,376855.00
04/13/2019 02:45,2,0.000,ALERT,213.06,298.77,60.022,1555137904,"201051344000569","174011545737251",0.00,3.30,0,296.36,300.57,0.0,0.0,0.000,1277314.5,1277314.5,15565,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555137960,376856.00
04/13/2019 02:45,2,0.000,ALERT,213.29,297.87,60.022,1555137904,"179051228000119","174011545737251",0.00,4.50,0,294.26,299.07,0.0,0.0,0.000,64507.9,64507.9,15657,0,0,0,L,46974696,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555137962,376857.00
04/13/2019 03:00,2,0.000,ALERT,213.06,298.77,60.012,1555138804,"201051344000579","174011545737251",0.00,3.30,0,296.36,300.87,0.0,0.0,0.000,1277083.0,1277083.0,16018,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555138806,376858.00
04/13/2019 03:00,2,0.000,ALERT,212.38,295.46,60.038,1555138804,"201051344001025","174011545737251",0.00,2.00,0,293.66,298.77,0.0,0.0,0.000,1259449.8,1259449.8,23945,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555138808,376859.00
04/13/2019 03:00,2,0.000,ALERT,212.61,296.06,60.001,1555138804,"201051344001093","174011545737251",0.00,3.70,0,294.26,298.17,0.0,0.0,0.000,1243488.3,1243488.3,23978,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555138810,376860.00
04/13/2019 03:00,2,0.000,ALERT,212.83,297.87,60.012,1555138804,"201051344000458","174011545737251",0.00,4.00,0,295.76,300.87,0.0,0.0,0.000,1260355.0,1260355.0,15766,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555138812,376861.00
04/13/2019 03:00,2,0.000,ALERT,212.61,296.36,60.006,1555138804,"201051344000890","174011545737251",0.00,3.30,0,294.86,299.07,0.0,0.0,0.000,1258052.0,1258052.0,23896,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555138813,376862.00
04/13/2019 03:00,2,0.000,ALERT,212.83,297.87,60.012,1555138804,"201051344000988","174011545737251",0.00,3.30,0,293.06,299.67,0.0,0.0,0.000,973674.2,973674.2,16090,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555138815,376863.00
04/13/2019 03:00,2,0.000,ALERT,213.06,296.96,60.006,1555138804,"201051344000582","174011545737251",0.00,2.00,0,295.46,299.07,0.0,0.0,0.000,1237151.4,1237151.4,23869,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555138817,376864.00
04/13/2019 03:00,2,0.000,ALERT,212.83,298.77,60.022,1555138804,"201051344000868","174011545737251",0.00,3.00,0,296.06,300.57,0.0,0.0,0.000,1245476.3,1245476.3,47817,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555138819,376865.00
04/13/2019 03:00,2,0.000,ALERT,213.51,298.77,60.001,1555138804,"201051344000576","174011545737251",0.00,3.00,0,295.76,300.27,0.0,0.0,0.000,1263643.5,1263643.5,19851,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555138821,376866.00
04/13/2019 03:00,2,0.000,ALERT,213.06,298.17,60.012,1555138804,"201051344001158","174011545737251",0.00,2.50,0,295.16,299.67,0.0,0.0,0.000,1240472.6,1240472.6,16075,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555138822,376867.00
04/13/2019 03:00,2,0.000,ALERT,212.83,295.46,60.001,1555138804,"201051344000917","174011545737251",0.00,3.70,0,293.06,297.57,0.0,0.0,0.000,1255216.4,1255216.4,23747,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555138824,376868.00
04/13/2019 03:00,2,0.000,ALERT,212.83,295.76,60.022,1555138804,"201051344000417","174011545737251",0.00,3.00,0,293.96,297.57,0.0,0.0,0.000,1008301.6,1008301.6,23938,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555138826,376869.00
04/13/2019 03:00,2,0.000,ALERT,213.06,296.06,59.975,1555138804,"201051344000685","174011545737251",0.00,3.00,0,294.26,297.87,0.0,0.0,0.000,1259820.9,1259820.9,23958,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555138828,376870.00
04/13/2019 03:00,2,0.000,ALERT,212.83,295.16,60.001,1555138804,"201051344000651","174011545737251",0.00,2.00,0,293.66,297.87,0.0,0.0,0.000,1252589.5,1252589.5,23927,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555138830,376871.00
04/13/2019 03:00,2,0.000,ALERT,212.61,298.47,60.012,1555138804,"201051344000594","174011545737251",0.00,3.00,0,295.46,300.27,0.0,0.0,0.000,1266438.5,1266438.5,47758,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555138832,376872.00
04/13/2019 03:00,2,0.000,ALERT,213.29,298.17,60.006,1555138804,"201051344000469","174011545737251",0.00,2.50,0,294.86,299.67,0.0,0.0,0.000,1245030.1,1245030.1,16050,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555138833,376873.00
04/13/2019 03:00,2,0.000,ALERT,212.83,296.36,59.996,1555138804,"201051344000585","174011545737251",0.00,3.30,0,293.96,298.17,0.0,0.0,0.000,1265666.8,1265666.8,23985,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555138835,376874.00
04/13/2019 03:00,2,0.000,ALERT,213.51,297.87,60.001,1555138804,"201051344000853","174011545737251",0.00,3.00,0,295.76,299.97,0.0,0.0,0.000,1268407.4,1268407.4,15651,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555138837,376875.00
04/13/2019 03:00,2,0.000,ALERT,213.06,296.36,60.001,1555138804,"201051344001145","174011545737251",0.00,3.00,0,294.56,298.77,0.0,0.0,0.000,1268108.6,1268108.6,23903,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555138839,376876.00
04/13/2019 03:00,2,0.000,ALERT,212.83,296.06,60.017,1555138804,"201051344000438","174011545737251",0.00,2.50,0,294.26,298.77,0.0,0.0,0.000,1260936.3,1260936.3,23936,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555138841,376877.00
04/13/2019 03:00,2,0.000,ALERT,212.38,296.06,60.012,1555138804,"201051344001135","174011545737251",0.00,3.00,0,294.26,298.77,0.0,0.0,0.000,1247829.2,1247829.2,23889,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555138842,376878.00
04/13/2019 03:00,2,0.000,ALERT,212.83,298.17,59.996,1555138804,"201051344000983","174011545737251",0.00,3.30,0,296.06,300.27,0.0,0.0,0.000,1266533.3,1266533.3,15649,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555138844,376879.00
04/13/2019 03:00,2,0.000,ALERT,212.61,295.76,60.054,1555138804,"201051344001203","174011545737251",0.00,2.50,0,294.26,299.97,0.0,0.0,0.000,1255551.2,1255551.2,23943,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555138847,376880.00
04/13/2019 03:00,2,0.000,ALERT,212.61,296.36,60.043,1555138804,"201051344001230","174011545737251",0.00,3.00,0,294.56,298.47,0.0,0.0,0.000,1252465.8,1252465.8,23763,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555138848,376881.00
04/13/2019 03:00,2,0.000,ALERT,212.38,296.06,60.028,1555138804,"201051344000646","174011545737251",0.00,3.00,0,293.66,297.87,0.0,0.0,0.000,1245473.1,1245473.1,23912,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555138850,376882.00
04/13/2019 03:00,2,0.000,ALERT,213.29,297.57,60.022,1555138804,"201051344000867","174011545737251",0.00,3.70,0,295.16,300.27,0.0,0.0,0.000,1243788.4,1243788.4,47839,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555138852,376883.00
04/13/2019 03:00,2,0.000,ALERT,213.51,297.57,59.990,1555138804,"201051344000633","174011545737251",0.00,2.50,0,294.26,299.37,0.0,0.0,0.000,1242641.9,1242641.9,47886,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555138854,376884.00
04/13/2019 03:00,2,0.000,ALERT,212.16,296.06,60.028,1555138804,"201051344000955","174011545737251",0.00,3.00,0,294.56,298.17,0.0,0.0,0.000,1265350.1,1265350.1,23932,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555138856,376885.00
04/13/2019 03:00,2,0.000,ALERT,213.06,297.26,60.022,1555138804,"201051344000648","174011545737251",0.00,2.00,0,295.46,299.97,0.0,0.0,0.000,1256473.0,1256473.0,47392,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555138857,376886.00
04/13/2019 03:00,2,0.000,ALERT,213.29,297.87,60.028,1555138804,"201051344000645","174011545737251",0.00,3.30,0,296.06,299.67,0.0,0.0,0.000,1261262.7,1261262.7,47354,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555138859,376887.00
04/13/2019 03:00,2,0.000,ALERT,213.06,298.47,60.028,1555138804,"201051344000569","174011545737251",0.00,3.00,0,296.66,300.87,0.0,0.0,0.000,1277314.5,1277314.5,15567,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555138861,376888.00
04/13/2019 03:00,2,0.000,ALERT,213.51,297.57,60.017,1555138804,"179051228000119","174011545737251",0.00,4.50,0,294.56,299.37,0.0,0.0,0.000,64507.9,64507.9,15659,0,0,0,L,46974696,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555138863,376889.00
04/13/2019 03:15,2,0.000,ALERT,213.06,299.07,60.038,1555139704,"201051344000579","174011545737251",0.00,3.30,0,296.66,300.87,0.0,0.0,0.000,1277083.0,1277083.0,16020,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555139706,376890.00
04/13/2019 03:15,2,0.000,ALERT,212.83,296.36,60.017,1555139704,"201051344001025","174011545737251",0.00,2.00,0,293.66,298.77,0.0,0.0,0.000,1259449.8,1259449.8,23947,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555139708,376891.00
04/13/2019 03:15,2,0.000,ALERT,212.83,296.66,60.012,1555139704,"201051344001093","174011545737251",0.00,3.70,0,293.96,297.87,0.0,0.0,0.000,1243488.3,1243488.3,23980,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555139710,376892.00
04/13/2019 03:15,2,0.000,ALERT,213.06,298.47,59.980,1555139704,"201051344000458","174011545737251",0.00,4.00,0,295.76,300.87,0.0,0.0,0.000,1260355.0,1260355.0,15768,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555139712,376893.00
04/13/2019 03:15,2,0.000,ALERT,212.83,297.26,60.022,1555139704,"201051344000890","174011545737251",0.00,3.30,0,294.56,299.07,0.0,0.0,0.000,1258052.0,1258052.0,23898,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555139714,376894.00
04/13/2019 03:15,2,0.000,ALERT,213.06,298.47,60.017,1555139704,"201051344000988","174011545737251",0.00,3.30,0,293.36,299.67,0.0,0.0,0.000,973674.2,973674.2,16092,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555139716,376895.00
04/13/2019 03:15,2,0.000,ALERT,213.51,297.57,60.012,1555139704,"201051344000582","174011545737251",0.00,2.00,0,295.16,299.07,0.0,0.0,0.000,1237151.4,1237151.4,23871,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555139718,376896.00
04/13/2019 03:15,2,0.000,ALERT,213.29,299.07,60.017,1555139704,"201051344000868","174011545737251",0.00,3.00,0,296.66,300.87,0.0,0.0,0.000,1245476.3,1245476.3,47819,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555139719,376897.00
04/13/2019 03:15,2,0.000,ALERT,213.74,299.07,60.012,1555139704,"201051344000576","174011545737251",0.00,3.00,0,296.36,300.57,0.0,0.0,0.000,1263643.5,1263643.5,19853,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555139721,376898.00
04/13/2019 03:15,2,0.000,ALERT,213.29,298.47,60.017,1555139704,"201051344001158","174011545737251",0.00,2.00,0,295.46,299.67,0.0,0.0,0.000,1240472.6,1240472.6,16077,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555139723,376899.00
04/13/2019 03:15,2,0.000,ALERT,213.06,296.36,60.006,1555139704,"201051344000917","174011545737251",0.00,3.70,0,293.06,297.57,0.0,0.0,0.000,1255216.4,1255216.4,23749,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555139725,376900.00
04/13/2019 03:15,2,0.000,ALERT,213.06,296.06,59.964,1555139704,"201051344000417","174011545737251",0.00,3.00,0,293.96,297.57,0.0,0.0,0.000,1008301.6,1008301.6,23940,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555139727,376901.00
04/13/2019 03:15,2,0.000,ALERT,213.06,296.36,60.017,1555139704,"201051344000685","174011545737251",0.00,3.00,0,293.66,297.87,0.0,0.0,0.000,1259820.9,1259820.9,23960,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555139729,376902.00
04/13/2019 03:15,2,0.000,ALERT,213.06,295.76,59.990,1555139704,"201051344000651","174011545737251",0.00,1.50,0,293.36,297.87,0.0,0.0,0.000,1252589.5,1252589.5,23929,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555139730,376903.00
04/13/2019 03:15,2,0.000,ALERT,212.83,299.07,60.012,1555139704,"201051344000594","174011545737251",0.00,3.00,0,295.76,300.27,0.0,0.0,0.000,1266438.5,1266438.5,47760,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555139732,376904.00
04/13/2019 03:15,2,0.000,ALERT,213.51,298.47,60.006,1555139704,"201051344000469","174011545737251",0.00,2.00,0,294.86,299.67,0.0,0.0,0.000,1245030.1,1245030.1,16052,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555139734,376905.00
04/13/2019 03:15,2,0.000,ALERT,213.06,296.96,59.969,1555139704,"201051344000585","174011545737251",0.00,3.30,0,293.96,298.17,0.0,0.0,0.000,1265666.8,1265666.8,23987,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555139736,376906.00
04/13/2019 03:15,2,0.000,ALERT,213.96,298.47,59.985,1555139704,"201051344000853","174011545737251",0.00,3.00,0,295.76,300.27,0.0,0.0,0.000,1268407.4,1268407.4,15653,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555139738,376907.00
04/13/2019 03:15,2,0.000,ALERT,213.29,296.96,59.985,1555139704,"201051344001145","174011545737251",0.00,3.00,0,294.56,298.77,0.0,0.0,0.000,1268108.6,1268108.6,23905,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555139740,376908.00
