ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/13/2019 03:15,2,0.000,ALERT,213.06,296.96,60.012,1555139704,"201051344000438","174011545737251",0.00,2.50,0,294.26,298.47,0.0,0.0,0.000,1260936.3,1260936.3,23938,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555139741,376909.00
04/13/2019 03:15,2,0.000,ALERT,212.61,296.66,60.012,1555139704,"201051344001135","174011545737251",0.00,3.00,0,294.26,298.77,0.0,0.0,0.000,1247829.2,1247829.2,23891,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555139743,376910.00
04/13/2019 03:15,2,0.000,ALERT,213.29,298.77,60.065,1555139704,"201051344000983","174011545737251",0.00,3.30,0,296.06,300.27,0.0,0.0,0.000,1266533.3,1266533.3,15651,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555139745,376911.00
04/13/2019 03:15,2,0.000,ALERT,213.06,296.36,60.033,1555139704,"201051344001203","174011545737251",0.00,2.50,0,293.96,299.67,0.0,0.0,0.000,1255551.2,1255551.2,23945,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555139747,376912.00
04/13/2019 03:15,2,0.000,ALERT,212.83,297.26,60.017,1555139704,"201051344001230","174011545737251",0.00,3.00,0,294.26,298.17,0.0,0.0,0.000,1252465.8,1252465.8,23765,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555139749,376913.00
04/13/2019 03:15,2,0.000,ALERT,212.61,296.66,60.070,1555139704,"201051344000646","174011545737251",0.00,2.50,0,293.66,297.87,0.0,0.0,0.000,1245473.1,1245473.1,23914,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555139750,376914.00
04/13/2019 03:15,2,0.000,ALERT,213.51,298.17,60.028,1555139704,"201051344000867","174011545737251",0.00,3.70,0,295.46,300.27,0.0,0.0,0.000,1243788.4,1243788.4,47841,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555139752,376915.00
04/13/2019 03:15,2,0.000,ALERT,213.96,298.47,60.028,1555139704,"201051344000633","174011545737251",0.00,2.50,0,294.26,299.37,0.0,0.0,0.000,1242641.9,1242641.9,47888,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555139754,376916.00
04/13/2019 03:15,2,0.000,ALERT,212.61,296.66,60.022,1555139704,"201051344000955","174011545737251",0.00,3.00,0,294.26,298.17,0.0,0.0,0.000,1265350.1,1265350.1,23934,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555139756,376917.00
04/13/2019 03:15,2,0.000,ALERT,213.29,297.57,60.001,1555139704,"201051344000648","174011545737251",0.00,2.00,0,295.16,299.97,0.0,0.0,0.000,1256473.0,1256473.0,47394,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555139758,376918.00
04/13/2019 03:15,2,0.000,ALERT,213.74,298.47,60.028,1555139704,"201051344000645","174011545737251",0.00,3.30,0,295.76,299.97,0.0,0.0,0.000,1261262.7,1261262.7,47356,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555139760,376919.00
04/13/2019 03:15,2,0.000,ALERT,213.29,299.07,60.028,1555139704,"201051344000569","174011545737251",0.00,3.00,0,296.36,300.87,0.0,0.0,0.000,1277314.5,1277314.5,15569,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555139761,376920.00
04/13/2019 03:15,2,0.000,ALERT,213.51,298.17,60.028,1555139704,"179051228000119","174011545737251",0.00,4.50,0,294.26,299.37,0.0,0.0,0.000,64507.9,64507.9,15661,0,0,0,L,46974696,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555139763,376921.00
04/13/2019 03:30,2,0.000,ALERT,213.51,299.37,60.028,1555140604,"201051344000579","174011545737251",0.00,3.00,0,296.36,300.87,0.0,0.0,0.000,1277083.0,1277083.0,16022,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555140606,376922.00
04/13/2019 03:30,2,0.000,ALERT,213.29,296.96,60.017,1555140604,"201051344001025","174011545737251",0.00,2.00,0,293.66,299.07,0.0,0.0,0.000,1259449.8,1259449.8,23949,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555140608,376923.00
04/13/2019 03:30,2,0.000,ALERT,213.51,297.57,60.017,1555140604,"201051344001093","174011545737251",0.00,3.70,0,294.26,298.47,0.0,0.0,0.000,1243488.3,1243488.3,23982,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555140610,376924.00
04/13/2019 03:30,2,0.000,ALERT,213.29,298.47,60.017,1555140604,"201051344000458","174011545737251",0.00,4.00,0,295.76,300.87,0.0,0.0,0.000,1260355.0,1260355.0,15770,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555140612,376925.00
04/13/2019 03:30,2,0.000,ALERT,213.51,297.87,59.964,1555140604,"201051344000890","174011545737251",0.00,3.30,0,294.86,299.67,0.0,0.0,0.000,1258052.0,1258052.0,23900,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555140613,376926.00
04/13/2019 03:30,2,0.000,ALERT,213.29,298.47,60.054,1555140604,"201051344000988","174011545737251",0.00,3.00,0,293.36,299.97,0.0,0.0,0.000,973674.2,973674.2,16094,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555140615,376927.00
04/13/2019 03:30,2,0.000,ALERT,214.19,298.17,60.038,1555140604,"201051344000582","174011545737251",0.00,2.00,0,295.16,299.37,0.0,0.0,0.000,1237151.4,1237151.4,23873,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555140617,376928.00
04/13/2019 03:30,2,0.000,ALERT,213.51,299.37,60.017,1555140604,"201051344000868","174011545737251",0.00,3.00,0,296.36,300.87,0.0,0.0,0.000,1245476.3,1245476.3,47821,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555140619,376929.00
04/13/2019 03:30,2,0.000,ALERT,214.19,299.37,60.017,1555140604,"201051344000576","174011545737251",0.00,3.00,0,296.06,300.57,0.0,0.0,0.000,1263643.5,1263643.5,19855,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555140621,376930.00
04/13/2019 03:30,2,0.000,ALERT,213.51,298.47,60.049,1555140604,"201051344001158","174011545737251",0.00,2.00,0,295.16,299.67,0.0,0.0,0.000,1240472.6,1240472.6,16079,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555140622,376931.00
04/13/2019 03:30,2,0.000,ALERT,213.74,296.96,60.038,1555140604,"201051344000917","174011545737251",0.00,3.70,0,293.06,297.87,0.0,0.0,0.000,1255216.4,1255216.4,23751,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555140624,376932.00
04/13/2019 03:30,2,0.000,ALERT,213.74,296.66,60.022,1555140604,"201051344000417","174011545737251",0.00,3.00,0,293.66,297.87,0.0,0.0,0.000,1008301.6,1008301.6,23942,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555140626,376933.00
04/13/2019 03:30,2,0.000,ALERT,213.96,297.26,60.012,1555140604,"201051344000685","174011545737251",0.00,3.00,0,294.26,298.47,0.0,0.0,0.000,1259820.9,1259820.9,23962,0,0,0,L,1122011218,1,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555140628,376934.00
04/13/2019 03:30,2,0.000,ALERT,213.74,296.36,59.975,1555140604,"201051344000651","174011545737251",0.00,1.50,0,293.66,298.17,0.0,0.0,0.000,1252589.5,1252589.5,23931,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555140630,376935.00
04/13/2019 03:30,2,0.000,ALERT,213.29,299.07,60.012,1555140604,"201051344000594","174011545737251",0.00,3.00,0,295.46,300.57,0.0,0.0,0.000,1266438.5,1266438.5,47762,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555140632,376936.00
04/13/2019 03:30,2,0.000,ALERT,213.74,298.47,60.017,1555140604,"201051344000469","174011545737251",0.00,2.00,0,294.86,299.97,0.0,0.0,0.000,1245030.1,1245030.1,16054,0,0,0,L,1122011218,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555140633,376937.00
04/13/2019 03:30,2,0.000,ALERT,213.96,297.57,59.980,1555140604,"201051344000585","174011545737251",0.00,3.00,0,293.96,298.77,0.0,0.0,0.000,1265666.8,1265666.8,23989,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555140635,376938.00
04/13/2019 03:30,2,0.000,ALERT,214.19,298.17,60.006,1555140604,"201051344000853","174011545737251",0.00,2.50,0,295.76,300.27,0.0,0.0,0.000,1268407.4,1268407.4,15655,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555140637,376939.00
04/13/2019 03:30,2,0.000,ALERT,213.96,297.57,60.022,1555140604,"201051344001145","174011545737251",0.00,2.50,0,294.56,299.37,0.0,0.0,0.000,1268108.6,1268108.6,23907,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555140639,376940.00
04/13/2019 03:30,2,0.000,ALERT,213.74,297.26,60.017,1555140604,"201051344000438","174011545737251",0.00,2.50,0,294.26,299.07,0.0,0.0,0.000,1260936.3,1260936.3,23940,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555140641,376941.00
04/13/2019 03:30,2,0.000,ALERT,213.29,297.26,60.001,1555140604,"201051344001135","174011545737251",0.00,2.50,0,294.56,299.07,0.0,0.0,0.000,1247829.2,1247829.2,23893,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555140643,376942.00
04/13/2019 03:30,2,0.000,ALERT,213.74,298.47,60.033,1555140604,"201051344000983","174011545737251",0.00,3.30,0,296.06,300.57,0.0,0.0,0.000,1266533.3,1266533.3,15653,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555140645,376943.00
04/13/2019 03:30,2,0.000,ALERT,213.74,296.96,59.996,1555140604,"201051344001203","174011545737251",0.00,2.50,0,294.26,300.27,0.0,0.0,0.000,1255551.2,1255551.2,23947,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555140646,376944.00
04/13/2019 03:30,2,0.000,ALERT,213.51,297.57,60.038,1555140604,"201051344001230","174011545737251",0.00,3.00,0,294.56,298.77,0.0,0.0,0.000,1252465.8,1252465.8,23767,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555140648,376945.00
04/13/2019 03:30,2,0.000,ALERT,213.51,297.26,60.001,1555140604,"201051344000646","174011545737251",0.00,2.50,0,293.66,298.17,0.0,0.0,0.000,1245473.1,1245473.1,23916,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555140650,376946.00
04/13/2019 03:30,2,0.000,ALERT,213.74,297.87,60.006,1555140604,"201051344000867","174011545737251",0.00,3.30,0,294.86,300.27,0.0,0.0,0.000,1243788.4,1243788.4,47843,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555140652,376947.00
04/13/2019 03:30,2,0.000,ALERT,214.19,298.17,60.017,1555140604,"201051344000633","174011545737251",0.00,2.50,0,293.96,299.67,0.0,0.0,0.000,1242641.9,1242641.9,47890,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555140654,376948.00
04/13/2019 03:30,2,0.000,ALERT,213.29,297.57,60.006,1555140604,"201051344000955","174011545737251",0.00,3.00,0,294.26,298.47,0.0,0.0,0.000,1265350.1,1265350.1,23936,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555140655,376949.00
04/13/2019 03:30,2,0.000,ALERT,213.74,297.57,60.022,1555140604,"201051344000648","174011545737251",0.00,2.00,0,295.16,299.97,0.0,0.0,0.000,1256473.0,1256473.0,47396,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555140657,376950.00
04/13/2019 03:30,2,0.000,ALERT,213.96,298.47,60.022,1555140604,"201051344000645","174011545737251",0.00,3.30,0,295.76,299.97,0.0,0.0,0.000,1261262.7,1261262.7,47358,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555140659,376951.00
04/13/2019 03:30,2,0.000,ALERT,213.51,299.07,60.038,1555140604,"201051344000569","174011545737251",0.00,3.00,0,296.36,300.87,0.0,0.0,0.000,1277314.5,1277314.5,15571,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555140661,376952.00
04/13/2019 03:30,2,0.000,ALERT,213.96,298.17,60.017,1555140604,"179051228000119","174011545737251",0.00,4.00,0,293.96,299.67,0.0,0.0,0.000,64507.9,64507.9,15663,0,0,0,L,46974696,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555140663,376953.00
04/13/2019 03:45,2,0.000,ALERT,213.06,299.37,60.022,1555141504,"201051344000579","174011545737251",0.00,3.00,0,297.26,300.87,0.0,0.0,0.000,1277083.0,1277083.0,16024,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555141506,376954.00
04/13/2019 03:45,2,0.000,ALERT,212.83,296.36,60.001,1555141504,"201051344001025","174011545737251",0.00,2.00,0,294.86,299.67,0.0,0.0,0.000,1259449.8,1259449.8,23951,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555141508,376955.00
04/13/2019 03:45,2,0.000,ALERT,213.06,296.96,60.012,1555141504,"201051344001093","174011545737251",0.00,3.30,0,295.46,298.77,0.0,0.0,0.000,1243488.3,1243488.3,23984,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555141510,376956.00
04/13/2019 03:45,2,0.000,ALERT,212.83,298.17,59.969,1555141504,"201051344000458","174011545737251",0.00,3.70,0,296.66,300.87,0.0,0.0,0.000,1260355.0,1260355.0,15772,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555141512,376957.00
04/13/2019 03:45,2,0.000,ALERT,212.83,297.26,60.001,1555141504,"201051344000890","174011545737251",0.00,3.30,0,295.76,299.97,0.0,0.0,0.000,1258052.0,1258052.0,23902,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555141513,376958.00
04/13/2019 03:45,2,0.000,ALERT,212.83,298.17,60.006,1555141504,"201051344000988","174011545737251",0.00,3.00,0,293.66,299.97,0.0,0.0,0.000,973674.2,973674.2,16096,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555141515,376959.00
04/13/2019 03:45,2,0.000,ALERT,213.51,297.87,60.049,1555141504,"201051344000582","174011545737251",0.00,2.00,0,296.06,299.67,0.0,0.0,0.000,1237151.4,1237151.4,23875,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555141517,376960.00
04/13/2019 03:45,2,0.000,ALERT,213.06,299.07,60.012,1555141504,"201051344000868","174011545737251",0.00,2.50,0,296.96,300.87,0.0,0.0,0.000,1245476.3,1245476.3,47823,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555141519,376961.00
04/13/2019 03:45,2,0.000,ALERT,213.51,299.07,59.975,1555141504,"201051344000576","174011545737251",0.00,2.50,0,296.36,300.57,0.0,0.0,0.000,1263643.5,1263643.5,19857,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555141521,376962.00
04/13/2019 03:45,2,0.000,ALERT,213.06,298.17,60.012,1555141504,"201051344001158","174011545737251",0.00,2.00,0,295.76,299.67,0.0,0.0,0.000,1240472.6,1240472.6,16081,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555141523,376963.00
04/13/2019 03:45,2,0.000,ALERT,213.29,296.66,60.017,1555141504,"201051344000917","174011545737251",0.00,3.70,0,293.96,298.17,0.0,0.0,0.000,1255216.4,1255216.4,23753,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555141524,376964.00
04/13/2019 03:45,2,0.000,ALERT,213.29,296.66,60.022,1555141504,"201051344000417","174011545737251",0.00,2.50,0,294.56,298.47,0.0,0.0,0.000,1008301.6,1008301.6,23944,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555141526,376965.00
04/13/2019 03:45,2,0.000,ALERT,213.29,296.96,60.006,1555141504,"201051344000685","174011545737251",0.00,3.00,0,294.86,298.77,0.0,0.0,0.000,1259820.9,1259820.9,23964,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555141528,376966.00
04/13/2019 03:45,2,0.000,ALERT,213.06,296.36,60.033,1555141504,"201051344000651","174011545737251",0.00,1.50,0,294.56,298.47,0.0,0.0,0.000,1252589.5,1252589.5,23933,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555141530,376967.00
04/13/2019 03:45,2,0.000,ALERT,212.83,299.07,60.012,1555141504,"201051344000594","174011545737251",0.00,2.50,0,295.76,300.57,0.0,0.0,0.000,1266438.5,1266438.5,47764,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555141532,376968.00
04/13/2019 03:45,2,0.000,ALERT,213.29,298.77,60.017,1555141504,"201051344000469","174011545737251",0.00,2.00,0,295.16,299.97,0.0,0.0,0.000,1245030.1,1245030.1,16056,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555141534,376969.00
04/13/2019 03:45,2,0.000,ALERT,213.06,297.26,60.006,1555141504,"201051344000585","174011545737251",0.00,3.00,0,294.86,298.77,0.0,0.0,0.000,1265666.8,1265666.8,23991,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555141536,376970.00
04/13/2019 03:45,2,0.000,ALERT,213.74,298.47,60.012,1555141504,"201051344000853","174011545737251",0.00,2.50,0,296.06,300.27,0.0,0.0,0.000,1268407.4,1268407.4,15657,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555141537,376971.00
04/13/2019 03:45,2,0.000,ALERT,213.29,297.26,60.012,1555141504,"201051344001145","174011545737251",0.00,2.50,0,295.46,299.67,0.0,0.0,0.000,1268108.6,1268108.6,23909,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555141539,376972.00
04/13/2019 03:45,2,0.000,ALERT,213.06,296.96,60.012,1555141504,"201051344000438","174011545737251",0.00,2.00,0,295.46,299.37,0.0,0.0,0.000,1260936.3,1260936.3,23942,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555141541,376973.00
04/13/2019 03:45,2,0.000,ALERT,212.61,296.96,60.012,1555141504,"201051344001135","174011545737251",0.00,2.50,0,295.46,299.67,0.0,0.0,0.000,1247829.2,1247829.2,23895,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555141543,376974.00
04/13/2019 03:45,2,0.000,ALERT,213.06,298.77,60.022,1555141504,"201051344000983","174011545737251",0.00,3.00,0,296.66,300.57,0.0,0.0,0.000,1266533.3,1266533.3,15655,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555141545,376975.00
04/13/2019 03:45,2,0.000,ALERT,213.06,296.66,60.017,1555141504,"201051344001203","174011545737251",0.00,2.50,0,295.16,300.57,0.0,0.0,0.000,1255551.2,1255551.2,23949,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555141546,376976.00
04/13/2019 03:45,2,0.000,ALERT,213.06,297.26,60.038,1555141504,"201051344001230","174011545737251",0.00,3.00,0,295.46,299.07,0.0,0.0,0.000,1252465.8,1252465.8,23769,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555141548,376977.00
04/13/2019 03:45,2,0.000,ALERT,212.83,296.96,60.017,1555141504,"201051344000646","174011545737251",0.00,2.50,0,294.56,298.47,0.0,0.0,0.000,1245473.1,1245473.1,23918,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555141550,376978.00
04/13/2019 03:45,2,0.000,ALERT,213.29,298.17,60.059,1555141504,"201051344000867","174011545737251",0.00,3.30,0,295.76,300.57,0.0,0.0,0.000,1243788.4,1243788.4,47845,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555141552,376979.00
04/13/2019 03:45,2,0.000,ALERT,213.74,298.47,60.028,1555141504,"201051344000633","174011545737251",0.00,2.50,0,294.26,299.67,0.0,0.0,0.000,1242641.9,1242641.9,47892,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555141554,376980.00
04/13/2019 03:45,2,0.000,ALERT,212.61,296.96,60.012,1555141504,"201051344000955","174011545737251",0.00,2.50,0,295.16,298.77,0.0,0.0,0.000,1265350.1,1265350.1,23938,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555141556,376981.00
04/13/2019 03:45,2,0.000,ALERT,213.06,297.87,60.022,1555141504,"201051344000648","174011545737251",0.00,2.00,0,295.46,300.27,0.0,0.0,0.000,1256473.0,1256473.0,47398,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555141557,376982.00
04/13/2019 03:45,2,0.000,ALERT,213.51,298.77,60.022,1555141504,"201051344000645","174011545737251",0.00,3.00,0,296.36,299.97,0.0,0.0,0.000,1261262.7,1261262.7,47360,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555141559,376983.00
04/13/2019 03:45,2,0.000,ALERT,213.06,299.07,60.022,1555141504,"201051344000569","174011545737251",0.00,2.50,0,296.96,301.17,0.0,0.0,0.000,1277314.5,1277314.5,15573,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555141561,376984.00
04/13/2019 03:45,2,0.000,ALERT,213.51,298.47,60.022,1555141504,"179051228000119","174011545737251",0.00,4.00,0,294.56,299.67,0.0,0.0,0.000,64507.9,64507.9,15665,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555141563,376985.00
04/13/2019 04:00,2,0.000,ALERT,213.29,299.97,60.022,1555142403,"201051344000579","174011545737251",0.00,2.50,0,297.26,301.17,0.0,0.0,0.000,1277083.0,1277083.0,16026,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555142406,376986.00
04/13/2019 04:00,2,0.000,ALERT,212.83,296.66,59.985,1555142403,"201051344001025","174011545737251",0.00,2.00,0,294.56,299.07,0.0,0.0,0.000,1259449.8,1259449.8,23953,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555142407,376987.00
04/13/2019 04:00,2,0.000,ALERT,213.06,296.96,60.022,1555142403,"201051344001093","174011545737251",0.00,3.30,0,294.56,298.47,0.0,0.0,0.000,1243488.3,1243488.3,23986,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555142409,376988.00
04/13/2019 04:00,2,0.000,ALERT,213.06,299.07,60.022,1555142403,"201051344000458","174011545737251",0.00,3.70,0,296.36,301.17,0.0,0.0,0.000,1260355.0,1260355.0,15774,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555142411,376989.00
04/13/2019 04:00,2,0.000,ALERT,213.06,297.57,60.012,1555142403,"201051344000890","174011545737251",0.00,3.00,0,295.46,299.67,0.0,0.0,0.000,1258052.0,1258052.0,23904,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555142413,376990.00
04/13/2019 04:00,2,0.000,ALERT,213.06,298.77,60.022,1555142403,"201051344000988","174011545737251",0.00,2.50,0,293.96,299.97,0.0,0.0,0.000,973674.2,973674.2,16098,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555142415,376991.00
04/13/2019 04:00,2,0.000,ALERT,213.51,297.87,60.033,1555142403,"201051344000582","174011545737251",0.00,2.00,0,296.06,299.37,0.0,0.0,0.000,1237151.4,1237151.4,23877,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555142416,376992.00
04/13/2019 04:00,2,0.000,ALERT,213.06,299.67,60.059,1555142403,"201051344000868","174011545737251",0.00,2.50,0,296.96,301.17,0.0,0.0,0.000,1245476.3,1245476.3,47825,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555142418,376993.00
04/13/2019 04:00,2,0.000,ALERT,213.51,299.67,60.028,1555142403,"201051344000576","174011545737251",0.00,2.00,0,296.66,300.57,0.0,0.0,0.000,1263643.5,1263643.5,19859,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555142420,376994.00
04/13/2019 04:00,2,0.000,ALERT,213.29,299.07,60.028,1555142403,"201051344001158","174011545737251",0.00,1.50,0,296.06,299.97,0.0,0.0,0.000,1240472.6,1240472.6,16083,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555142422,376995.00
04/13/2019 04:00,2,0.000,ALERT,213.06,296.96,60.033,1555142403,"201051344000917","174011545737251",0.00,3.70,0,293.66,297.87,0.0,0.0,0.000,1255216.4,1255216.4,23755,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555142424,376996.00
04/13/2019 04:00,2,0.000,ALERT,213.29,296.96,60.028,1555142403,"201051344000417","174011545737251",0.00,2.50,0,294.56,298.17,0.0,0.0,0.000,1008301.6,1008301.6,23946,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555142425,376997.00
04/13/2019 04:00,2,0.000,ALERT,213.29,297.26,59.990,1555142403,"201051344000685","174011545737251",0.00,3.00,0,294.86,298.47,0.0,0.0,0.000,1259820.9,1259820.9,23966,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555142427,376998.00
04/13/2019 04:00,2,0.000,ALERT,213.06,296.66,60.028,1555142403,"201051344000651","174011545737251",0.00,1.50,0,294.56,298.17,0.0,0.0,0.000,1252589.5,1252589.5,23935,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555142429,376999.00
04/13/2019 04:00,2,0.000,ALERT,212.83,299.67,60.038,1555142403,"201051344000594","174011545737251",0.00,2.50,0,296.06,300.57,0.0,0.0,0.000,1266438.5,1266438.5,47766,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555142431,377000.00
04/13/2019 04:00,2,0.000,ALERT,213.29,299.07,60.022,1555142403,"201051344000469","174011545737251",0.00,1.50,0,295.76,299.97,0.0,0.0,0.000,1245030.1,1245030.1,16058,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555142433,377001.00
04/13/2019 04:00,2,0.000,ALERT,213.06,297.26,60.028,1555142403,"201051344000585","174011545737251",0.00,2.50,0,294.86,298.47,0.0,0.0,0.000,1265666.8,1265666.8,23993,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555142435,377002.00
04/13/2019 04:00,2,0.000,ALERT,213.74,299.07,60.070,1555142403,"201051344000853","174011545737251",0.00,2.00,0,296.66,300.57,0.0,0.0,0.000,1268407.4,1268407.4,15659,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555142436,377003.00
04/13/2019 04:00,2,0.000,ALERT,213.29,297.57,60.022,1555142403,"201051344001145","174011545737251",0.00,2.50,0,295.46,299.37,0.0,0.0,0.000,1268108.6,1268108.6,23911,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555142438,377004.00
04/13/2019 04:00,2,0.000,ALERT,213.06,297.26,60.065,1555142403,"201051344000438","174011545737251",0.00,2.00,0,295.46,299.07,0.0,0.0,0.000,1260936.3,1260936.3,23944,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555142440,377005.00
04/13/2019 04:00,2,0.000,ALERT,212.83,297.26,60.022,1555142403,"201051344001135","174011545737251",0.00,2.50,0,295.16,299.07,0.0,0.0,0.000,1247829.2,1247829.2,23897,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555142442,377006.00
04/13/2019 04:00,2,0.000,ALERT,213.06,299.07,60.022,1555142403,"201051344000983","174011545737251",0.00,2.50,0,296.96,300.57,0.0,0.0,0.000,1266533.3,1266533.3,15657,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555142444,377007.00
04/13/2019 04:00,2,0.000,ALERT,213.06,296.96,59.990,1555142403,"201051344001203","174011545737251",0.00,2.50,0,294.86,300.27,0.0,0.0,0.000,1255551.2,1255551.2,23951,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555142446,377008.00
04/13/2019 04:00,2,0.000,ALERT,213.06,297.57,60.028,1555142403,"201051344001230","174011545737251",0.00,2.50,0,295.16,298.77,0.0,0.0,0.000,1252465.8,1252465.8,23771,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555142447,377009.00
04/13/2019 04:00,2,0.000,ALERT,212.83,296.96,60.022,1555142403,"201051344000646","174011545737251",0.00,2.00,0,294.26,298.17,0.0,0.0,0.000,1245473.1,1245473.1,23920,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555142449,377010.00
04/13/2019 04:00,2,0.000,ALERT,213.51,298.47,60.022,1555142403,"201051344000867","174011545737251",0.00,3.00,0,296.06,300.57,0.0,0.0,0.000,1243788.4,1243788.4,47847,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555142451,377011.00
04/13/2019 04:00,2,0.000,ALERT,213.74,298.77,60.033,1555142403,"201051344000633","174011545737251",0.00,2.00,0,294.86,299.97,0.0,0.0,0.000,1242641.9,1242641.9,47894,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555142453,377012.00
04/13/2019 04:00,2,0.000,ALERT,212.83,297.26,60.038,1555142403,"201051344000955","174011545737251",0.00,2.50,0,295.16,298.47,0.0,0.0,0.000,1265350.1,1265350.1,23940,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555142455,377013.00
04/13/2019 04:00,2,0.000,ALERT,213.29,298.17,60.054,1555142403,"201051344000648","174011545737251",0.00,1.50,0,296.06,300.27,0.0,0.0,0.000,1256473.0,1256473.0,47400,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555142456,377014.00
04/13/2019 04:00,2,0.000,ALERT,213.51,298.47,60.033,1555142403,"201051344000645","174011545737251",0.00,3.00,0,296.66,300.27,0.0,0.0,0.000,1261262.7,1261262.7,47362,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555142458,377015.00
04/13/2019 04:00,2,0.000,ALERT,213.29,299.67,60.038,1555142403,"201051344000569","174011545737251",0.00,2.50,0,297.57,301.17,0.0,0.0,0.000,1277314.5,1277314.5,15575,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555142460,377016.00
04/13/2019 04:00,2,0.000,ALERT,213.51,298.17,60.017,1555142403,"179051228000119","174011545737251",0.00,4.00,0,295.16,299.97,0.0,0.0,0.000,64507.9,64507.9,15667,0,0,0,L,46974696,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555142462,377017.00
04/13/2019 04:15,2,0.000,ALERT,212.61,299.37,60.038,1555143304,"201051344000579","174011545737251",0.00,2.50,0,297.57,301.47,0.0,0.0,0.000,1277083.0,1277083.0,16028,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555143306,377018.00
04/13/2019 04:15,2,0.000,ALERT,211.93,296.06,60.028,1555143304,"201051344001025","174011545737251",0.00,1.50,0,294.56,299.37,0.0,0.0,0.000,1259449.8,1259449.8,23955,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555143308,377019.00
04/13/2019 04:15,2,0.000,ALERT,211.93,296.66,60.028,1555143304,"201051344001093","174011545737251",0.00,3.30,0,295.16,298.47,0.0,0.0,0.000,1243488.3,1243488.3,23988,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555143310,377020.00
04/13/2019 04:15,2,0.000,ALERT,212.16,298.17,60.017,1555143304,"201051344000458","174011545737251",0.00,3.30,0,296.96,301.17,0.0,0.0,0.000,1260355.0,1260355.0,15776,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555143312,377021.00
04/13/2019 04:15,2,0.000,ALERT,211.93,296.96,60.033,1555143304,"201051344000890","174011545737251",0.00,3.00,0,295.46,299.97,0.0,0.0,0.000,1258052.0,1258052.0,23906,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555143314,377022.00
04/13/2019 04:15,2,0.000,ALERT,212.38,298.17,60.028,1555143304,"201051344000988","174011545737251",0.00,2.50,0,294.56,300.27,0.0,0.0,0.000,973674.2,973674.2,16100,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555143315,377023.00
04/13/2019 04:15,2,0.000,ALERT,212.38,297.57,60.054,1555143304,"201051344000582","174011545737251",0.00,1.50,0,295.76,299.37,0.0,0.0,0.000,1237151.4,1237151.4,23879,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555143317,377024.00
04/13/2019 04:15,2,0.000,ALERT,212.38,299.07,60.028,1555143304,"201051344000868","174011545737251",0.00,2.00,0,297.57,301.47,0.0,0.0,0.000,1245476.3,1245476.3,47827,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555143319,377025.00
04/13/2019 04:15,2,0.000,ALERT,213.06,299.07,60.028,1555143304,"201051344000576","174011545737251",0.00,2.00,0,296.96,301.17,0.0,0.0,0.000,1263643.5,1263643.5,19861,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555143321,377026.00
04/13/2019 04:15,2,0.000,ALERT,212.61,298.47,60.022,1555143304,"201051344001158","174011545737251",0.00,1.50,0,296.36,300.27,0.0,0.0,0.000,1240472.6,1240472.6,16085,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555143323,377027.00
04/13/2019 04:15,2,0.000,ALERT,212.16,296.06,60.038,1555143304,"201051344000917","174011545737251",0.00,3.30,0,293.66,298.17,0.0,0.0,0.000,1255216.4,1255216.4,23757,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555143324,377028.00
04/13/2019 04:15,2,0.000,ALERT,212.16,296.06,60.059,1555143304,"201051344000417","174011545737251",0.00,2.50,0,294.86,298.17,0.0,0.0,0.000,1008301.6,1008301.6,23948,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555143326,377029.00
04/13/2019 04:15,2,0.000,ALERT,212.16,296.66,59.985,1555143304,"201051344000685","174011545737251",0.00,2.50,0,295.16,298.77,0.0,0.0,0.000,1259820.9,1259820.9,23968,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555143328,377030.00
04/13/2019 04:15,2,0.000,ALERT,211.93,296.06,60.033,1555143304,"201051344000651","174011545737251",0.00,1.00,0,294.86,298.17,0.0,0.0,0.000,1252589.5,1252589.5,23937,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555143330,377031.00
04/13/2019 04:15,2,0.000,ALERT,212.16,299.07,59.985,1555143304,"201051344000594","174011545737251",0.00,2.00,0,296.66,301.17,0.0,0.0,0.000,1266438.5,1266438.5,47768,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555143332,377032.00
04/13/2019 04:15,2,0.000,ALERT,212.61,298.17,60.028,1555143304,"201051344000469","174011545737251",0.00,1.50,0,296.06,300.57,0.0,0.0,0.000,1245030.1,1245030.1,16060,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555143334,377033.00
04/13/2019 04:15,2,0.000,ALERT,211.93,296.66,60.022,1555143304,"201051344000585","174011545737251",0.00,2.50,0,294.86,298.77,0.0,0.0,0.000,1265666.8,1265666.8,23995,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555143335,377034.00
04/13/2019 04:15,2,0.000,ALERT,213.06,298.47,60.033,1555143304,"201051344000853","174011545737251",0.00,2.00,0,296.96,300.57,0.0,0.0,0.000,1268407.4,1268407.4,15661,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555143337,377035.00
04/13/2019 04:15,2,0.000,ALERT,212.16,297.26,59.990,1555143304,"201051344001145","174011545737251",0.00,2.00,0,295.46,299.37,0.0,0.0,0.000,1268108.6,1268108.6,23913,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555143339,377036.00
04/13/2019 04:15,2,0.000,ALERT,212.16,296.96,60.033,1555143304,"201051344000438","174011545737251",0.00,2.00,0,295.46,299.07,0.0,0.0,0.000,1260936.3,1260936.3,23946,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555143341,377037.00
04/13/2019 04:15,2,0.000,ALERT,211.70,296.96,60.038,1555143304,"201051344001135","174011545737251",0.00,2.00,0,295.46,299.37,0.0,0.0,0.000,1247829.2,1247829.2,23899,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555143343,377038.00
04/13/2019 04:15,2,0.000,ALERT,212.38,298.17,60.017,1555143304,"201051344000983","174011545737251",0.00,2.50,0,297.26,300.87,0.0,0.0,0.000,1266533.3,1266533.3,15659,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555143344,377039.00
04/13/2019 04:15,2,0.000,ALERT,211.93,296.66,60.017,1555143304,"201051344001203","174011545737251",0.00,2.00,0,295.16,300.27,0.0,0.0,0.000,1255551.2,1255551.2,23953,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555143346,377040.00
04/13/2019 04:15,2,0.000,ALERT,211.93,297.26,60.017,1555143304,"201051344001230","174011545737251",0.00,2.50,0,295.46,298.77,0.0,0.0,0.000,1252465.8,1252465.8,23773,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555143348,377041.00
04/13/2019 04:15,2,0.000,ALERT,211.70,296.66,60.006,1555143304,"201051344000646","174011545737251",0.00,2.00,0,294.26,298.47,0.0,0.0,0.000,1245473.1,1245473.1,23922,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555143350,377042.00
04/13/2019 04:15,2,0.000,ALERT,212.61,297.87,60.012,1555143304,"201051344000867","174011545737251",0.00,3.00,0,296.06,300.57,0.0,0.0,0.000,1243788.4,1243788.4,47849,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555143352,377043.00
04/13/2019 04:15,2,0.000,ALERT,212.83,297.87,60.022,1555143304,"201051344000633","174011545737251",0.00,2.00,0,295.16,300.27,0.0,0.0,0.000,1242641.9,1242641.9,47896,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555143354,377044.00
04/13/2019 04:15,2,0.000,ALERT,211.70,296.96,60.075,1555143304,"201051344000955","174011545737251",0.00,2.50,0,295.16,298.47,0.0,0.0,0.000,1265350.1,1265350.1,23942,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555143355,377045.00
04/13/2019 04:15,2,0.000,ALERT,212.38,297.57,60.033,1555143304,"201051344000648","174011545737251",0.00,1.50,0,296.06,300.27,0.0,0.0,0.000,1256473.0,1256473.0,47402,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555143357,377046.00
04/13/2019 04:15,2,0.000,ALERT,212.83,298.17,60.022,1555143304,"201051344000645","174011545737251",0.00,3.00,0,296.96,300.27,0.0,0.0,0.000,1261262.7,1261262.7,47364,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555143359,377047.00
04/13/2019 04:15,2,0.000,ALERT,212.38,298.77,60.059,1555143304,"201051344000569","174011545737251",0.00,2.00,0,297.57,301.17,0.0,0.0,0.000,1277314.5,1277314.5,15577,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555143361,377048.00
04/13/2019 04:15,2,0.000,ALERT,212.83,297.87,60.022,1555143304,"179051228000119","174011545737251",0.00,3.70,0,295.16,299.97,0.0,0.0,0.000,64507.9,64507.9,15669,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555143363,377049.00
04/13/2019 04:30,2,0.000,ALERT,213.06,299.07,60.012,1555144204,"201051344000579","174011545737251",0.00,2.50,0,297.26,300.87,0.0,0.0,0.000,1277083.0,1277083.0,16030,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555144206,377050.00
04/13/2019 04:30,2,0.000,ALERT,212.61,296.66,59.990,1555144204,"201051344001025","174011545737251",0.00,1.50,0,294.26,299.97,0.0,0.0,0.000,1259449.8,1259449.8,23957,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555144208,377051.00
04/13/2019 04:30,2,0.000,ALERT,212.83,296.96,60.049,1555144204,"201051344001093","174011545737251",0.00,3.00,0,294.56,299.97,0.0,0.0,0.000,1243488.3,1243488.3,23990,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555144210,377052.00
04/13/2019 04:30,2,0.000,ALERT,213.06,298.17,60.017,1555144204,"201051344000458","174011545737251",0.00,3.30,0,296.66,300.87,0.0,0.0,0.000,1260355.0,1260355.0,15778,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555144211,377053.00
