ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/13/2019 04:30,2,0.000,ALERT,212.83,297.57,60.012,1555144204,"201051344000890","174011545737251",0.00,3.00,0,294.86,300.57,0.0,0.0,0.000,1258052.0,1258052.0,23908,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555144213,377054.00
04/13/2019 04:30,2,0.000,ALERT,213.06,298.17,60.022,1555144204,"201051344000988","174011545737251",0.00,2.50,0,293.96,299.97,0.0,0.0,0.000,973674.2,973674.2,16102,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555144215,377055.00
04/13/2019 04:30,2,0.000,ALERT,213.29,298.17,60.043,1555144204,"201051344000582","174011545737251",0.00,1.50,0,295.46,300.87,0.0,0.0,0.000,1237151.4,1237151.4,23881,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555144217,377056.00
04/13/2019 04:30,2,0.000,ALERT,213.06,299.07,60.028,1555144204,"201051344000868","174011545737251",0.00,2.00,0,296.96,300.87,0.0,0.0,0.000,1245476.3,1245476.3,47829,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555144219,377057.00
04/13/2019 04:30,2,0.000,ALERT,213.51,299.07,60.028,1555144204,"201051344000576","174011545737251",0.00,2.00,0,296.96,300.57,0.0,0.0,0.000,1263643.5,1263643.5,19863,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555144220,377058.00
04/13/2019 04:30,2,0.000,ALERT,213.29,298.17,60.043,1555144204,"201051344001158","174011545737251",0.00,1.50,0,296.36,299.97,0.0,0.0,0.000,1240472.6,1240472.6,16087,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555144222,377059.00
04/13/2019 04:30,2,0.000,ALERT,213.06,296.66,60.038,1555144204,"201051344000917","174011545737251",0.00,3.30,0,293.36,299.67,0.0,0.0,0.000,1255216.4,1255216.4,23759,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555144224,377060.00
04/13/2019 04:30,2,0.000,ALERT,213.06,296.66,60.033,1555144204,"201051344000417","174011545737251",0.00,2.00,0,294.26,299.67,0.0,0.0,0.000,1008301.6,1008301.6,23950,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555144226,377061.00
04/13/2019 04:30,2,0.000,ALERT,213.06,297.26,60.022,1555144204,"201051344000685","174011545737251",0.00,2.50,0,294.86,300.27,0.0,0.0,0.000,1259820.9,1259820.9,23970,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555144228,377062.00
04/13/2019 04:30,2,0.000,ALERT,212.83,296.36,60.065,1555144204,"201051344000651","174011545737251",0.00,1.00,0,294.26,299.37,0.0,0.0,0.000,1252589.5,1252589.5,23939,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555144229,377063.00
04/13/2019 04:30,2,0.000,ALERT,212.83,298.77,60.022,1555144204,"201051344000594","174011545737251",0.00,2.00,0,296.36,300.57,0.0,0.0,0.000,1266438.5,1266438.5,47770,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555144231,377064.00
04/13/2019 04:30,2,0.000,ALERT,213.29,298.17,60.028,1555144204,"201051344000469","174011545737251",0.00,1.00,0,295.46,299.97,0.0,0.0,0.000,1245030.1,1245030.1,16062,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555144233,377065.00
04/13/2019 04:30,2,0.000,ALERT,213.06,297.57,60.038,1555144204,"201051344000585","174011545737251",0.00,2.50,0,294.26,300.27,0.0,0.0,0.000,1265666.8,1265666.8,23997,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555144235,377066.00
04/13/2019 04:30,2,0.000,ALERT,213.74,298.17,60.017,1555144204,"201051344000853","174011545737251",0.00,2.00,0,296.36,300.27,0.0,0.0,0.000,1268407.4,1268407.4,15663,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555144237,377067.00
04/13/2019 04:30,2,0.000,ALERT,213.06,297.57,60.065,1555144204,"201051344001145","174011545737251",0.00,2.00,0,295.46,300.57,0.0,0.0,0.000,1268108.6,1268108.6,23915,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555144239,377068.00
04/13/2019 04:30,2,0.000,ALERT,213.06,297.26,60.022,1555144204,"201051344000438","174011545737251",0.00,1.50,0,295.16,299.97,0.0,0.0,0.000,1260936.3,1260936.3,23948,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555144240,377069.00
04/13/2019 04:30,2,0.000,ALERT,212.61,297.26,60.028,1555144204,"201051344001135","174011545737251",0.00,2.00,0,295.16,299.97,0.0,0.0,0.000,1247829.2,1247829.2,23901,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555144242,377070.00
04/13/2019 04:30,2,0.000,ALERT,213.06,298.17,60.033,1555144204,"201051344000983","174011545737251",0.00,2.50,0,296.36,300.57,0.0,0.0,0.000,1266533.3,1266533.3,15661,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555144244,377071.00
04/13/2019 04:30,2,0.000,ALERT,212.83,296.66,60.075,1555144204,"201051344001203","174011545737251",0.00,2.00,0,294.56,300.87,0.0,0.0,0.000,1255551.2,1255551.2,23955,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555144246,377072.00
04/13/2019 04:30,2,0.000,ALERT,212.83,297.26,60.038,1555144204,"201051344001230","174011545737251",0.00,2.00,0,294.86,300.57,0.0,0.0,0.000,1252465.8,1252465.8,23775,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555144248,377073.00
04/13/2019 04:30,2,0.000,ALERT,212.61,296.96,60.049,1555144204,"201051344000646","174011545737251",0.00,1.50,0,294.26,299.97,0.0,0.0,0.000,1245473.1,1245473.1,23924,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555144249,377074.00
04/13/2019 04:30,2,0.000,ALERT,213.51,297.57,60.049,1555144204,"201051344000867","174011545737251",0.00,3.00,0,295.76,300.57,0.0,0.0,0.000,1243788.4,1243788.4,47851,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555144251,377075.00
04/13/2019 04:30,2,0.000,ALERT,213.74,297.87,60.054,1555144204,"201051344000633","174011545737251",0.00,2.00,0,294.56,299.67,0.0,0.0,0.000,1242641.9,1242641.9,47898,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555144253,377076.00
04/13/2019 04:30,2,0.000,ALERT,212.38,297.26,60.054,1555144204,"201051344000955","174011545737251",0.00,2.00,0,294.86,299.97,0.0,0.0,0.000,1265350.1,1265350.1,23944,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555144255,377077.00
04/13/2019 04:30,2,0.000,ALERT,213.29,297.57,60.038,1555144204,"201051344000648","174011545737251",0.00,1.50,0,295.76,300.27,0.0,0.0,0.000,1256473.0,1256473.0,47404,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555144257,377078.00
04/13/2019 04:30,2,0.000,ALERT,213.51,297.87,60.043,1555144204,"201051344000645","174011545737251",0.00,2.50,0,296.36,300.27,0.0,0.0,0.000,1261262.7,1261262.7,47366,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555144259,377079.00
04/13/2019 04:30,2,0.000,ALERT,213.06,298.77,60.049,1555144204,"201051344000569","174011545737251",0.00,2.00,0,296.96,301.17,0.0,0.0,0.000,1277314.5,1277314.5,15579,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555144260,377080.00
04/13/2019 04:30,2,0.000,ALERT,213.51,297.87,60.075,1555144204,"179051228000119","174011545737251",0.00,3.70,0,294.86,299.67,0.0,0.0,0.000,64507.9,64507.9,15671,0,0,0,L,46974696,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555144262,377081.00
04/13/2019 04:45,2,0.000,ALERT,213.29,298.47,60.001,1555145104,"201051344000579","174011545737251",0.00,2.00,0,296.66,300.57,0.0,0.0,0.000,1277083.0,1277083.0,16032,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555145106,377082.00
04/13/2019 04:45,2,0.000,ALERT,212.83,296.06,60.006,1555145104,"201051344001025","174011545737251",0.00,1.00,0,294.86,299.37,0.0,0.0,0.000,1259449.8,1259449.8,23959,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555145108,377083.00
04/13/2019 04:45,2,0.000,ALERT,212.83,296.66,60.022,1555145104,"201051344001093","174011545737251",0.00,3.00,0,295.16,298.47,0.0,0.0,0.000,1243488.3,1243488.3,23992,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555145110,377084.00
04/13/2019 04:45,2,0.000,ALERT,213.06,297.87,60.006,1555145104,"201051344000458","174011545737251",0.00,3.30,0,296.36,300.57,0.0,0.0,0.000,1260355.0,1260355.0,15780,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555145112,377085.00
04/13/2019 04:45,2,0.000,ALERT,212.83,297.26,60.001,1555145104,"201051344000890","174011545737251",0.00,2.50,0,295.76,299.97,0.0,0.0,0.000,1258052.0,1258052.0,23910,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555145114,377086.00
04/13/2019 04:45,2,0.000,ALERT,213.29,297.87,59.969,1555145104,"201051344000988","174011545737251",0.00,2.00,0,293.66,299.37,0.0,0.0,0.000,973674.2,973674.2,16104,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555145115,377087.00
04/13/2019 04:45,2,0.000,ALERT,213.29,297.57,60.006,1555145104,"201051344000582","174011545737251",0.00,1.00,0,296.36,299.67,0.0,0.0,0.000,1237151.4,1237151.4,23883,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555145117,377088.00
04/13/2019 04:45,2,0.000,ALERT,213.06,298.47,60.012,1555145104,"201051344000868","174011545737251",0.00,1.50,0,296.66,300.57,0.0,0.0,0.000,1245476.3,1245476.3,47831,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555145119,377089.00
04/13/2019 04:45,2,0.000,ALERT,213.74,298.77,60.006,1555145104,"201051344000576","174011545737251",0.00,1.50,0,296.66,300.27,0.0,0.0,0.000,1263643.5,1263643.5,19865,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555145121,377090.00
04/13/2019 04:45,2,0.000,ALERT,213.29,297.87,60.017,1555145104,"201051344001158","174011545737251",0.00,1.00,0,296.06,299.37,0.0,0.0,0.000,1240472.6,1240472.6,16089,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555145123,377091.00
04/13/2019 04:45,2,0.000,ALERT,213.06,296.36,60.006,1555145104,"201051344000917","174011545737251",0.00,3.00,0,293.96,298.17,0.0,0.0,0.000,1255216.4,1255216.4,23761,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555145125,377092.00
04/13/2019 04:45,2,0.000,ALERT,213.29,296.06,60.006,1555145104,"201051344000417","174011545737251",0.00,2.00,0,294.56,298.17,0.0,0.0,0.000,1008301.6,1008301.6,23952,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555145127,377093.00
04/13/2019 04:45,2,0.000,ALERT,213.29,296.66,60.012,1555145104,"201051344000685","174011545737251",0.00,2.00,0,294.86,298.47,0.0,0.0,0.000,1259820.9,1259820.9,23972,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555145128,377094.00
04/13/2019 04:45,2,0.000,ALERT,213.06,296.06,59.996,1555145104,"201051344000651","174011545737251",0.00,1.00,0,294.56,298.17,0.0,0.0,0.000,1252589.5,1252589.5,23941,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555145130,377095.00
04/13/2019 04:45,2,0.000,ALERT,213.06,298.47,59.996,1555145104,"201051344000594","174011545737251",0.00,2.00,0,295.76,299.97,0.0,0.0,0.000,1266438.5,1266438.5,47772,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555145132,377096.00
04/13/2019 04:45,2,0.000,ALERT,213.51,297.87,59.964,1555145104,"201051344000469","174011545737251",0.00,1.00,0,295.46,299.67,0.0,0.0,0.000,1245030.1,1245030.1,16064,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555145134,377097.00
04/13/2019 04:45,2,0.000,ALERT,213.06,296.96,59.975,1555145104,"201051344000585","174011545737251",0.00,2.00,0,294.86,298.77,0.0,0.0,0.000,1265666.8,1265666.8,23999,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555145136,377098.00
04/13/2019 04:45,2,0.000,ALERT,213.96,297.57,59.990,1555145104,"201051344000853","174011545737251",0.00,1.50,0,296.36,299.97,0.0,0.0,0.000,1268407.4,1268407.4,15665,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555145138,377099.00
04/13/2019 04:45,2,0.000,ALERT,213.29,296.96,60.012,1555145104,"201051344001145","174011545737251",0.00,2.00,0,295.46,299.37,0.0,0.0,0.000,1268108.6,1268108.6,23917,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555145140,377100.00
04/13/2019 04:45,2,0.000,ALERT,213.29,296.66,59.996,1555145104,"201051344000438","174011545737251",0.00,1.50,0,295.46,299.07,0.0,0.0,0.000,1260936.3,1260936.3,23950,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555145141,377101.00
04/13/2019 04:45,2,0.000,ALERT,212.83,296.96,59.996,1555145104,"201051344001135","174011545737251",0.00,2.00,0,295.16,299.07,0.0,0.0,0.000,1247829.2,1247829.2,23903,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555145143,377102.00
04/13/2019 04:45,2,0.000,ALERT,213.29,297.57,60.006,1555145104,"201051344000983","174011545737251",0.00,2.50,0,296.06,299.97,0.0,0.0,0.000,1266533.3,1266533.3,15663,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555145145,377103.00
04/13/2019 04:45,2,0.000,ALERT,213.06,296.36,59.943,1555145104,"201051344001203","174011545737251",0.00,1.50,0,295.16,300.27,0.0,0.0,0.000,1255551.2,1255551.2,23957,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555145147,377104.00
04/13/2019 04:45,2,0.000,ALERT,213.06,297.26,60.001,1555145104,"201051344001230","174011545737251",0.00,2.00,0,295.46,298.77,0.0,0.0,0.000,1252465.8,1252465.8,23777,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555145149,377105.00
04/13/2019 04:45,2,0.000,ALERT,212.83,296.66,59.969,1555145104,"201051344000646","174011545737251",0.00,1.50,0,294.56,298.17,0.0,0.0,0.000,1245473.1,1245473.1,23926,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555145151,377106.00
04/13/2019 04:45,2,0.000,ALERT,213.74,297.26,60.001,1555145104,"201051344000867","174011545737251",0.00,2.50,0,294.86,299.97,0.0,0.0,0.000,1243788.4,1243788.4,47853,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555145152,377107.00
04/13/2019 04:45,2,0.000,ALERT,213.96,297.57,59.996,1555145104,"201051344000633","174011545737251",0.00,1.50,0,294.26,299.07,0.0,0.0,0.000,1242641.9,1242641.9,47900,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555145154,377108.00
04/13/2019 04:45,2,0.000,ALERT,212.83,296.66,59.996,1555145104,"201051344000955","174011545737251",0.00,2.00,0,295.16,298.77,0.0,0.0,0.000,1265350.1,1265350.1,23946,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555145156,377109.00
04/13/2019 04:45,2,0.000,ALERT,213.51,296.96,59.985,1555145104,"201051344000648","174011545737251",0.00,1.00,0,295.16,299.67,0.0,0.0,0.000,1256473.0,1256473.0,47406,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555145158,377110.00
04/13/2019 04:45,2,0.000,ALERT,213.74,297.87,60.001,1555145104,"201051344000645","174011545737251",0.00,2.50,0,296.06,299.67,0.0,0.0,0.000,1261262.7,1261262.7,47368,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555145160,377111.00
04/13/2019 04:45,2,0.000,ALERT,213.29,298.47,60.006,1555145104,"201051344000569","174011545737251",0.00,2.00,0,296.66,300.57,0.0,0.0,0.000,1277314.5,1277314.5,15581,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555145162,377112.00
04/13/2019 04:45,2,0.000,ALERT,213.74,297.57,59.990,1555145104,"179051228000119","174011545737251",0.00,3.70,0,294.26,299.07,0.0,0.0,0.000,64507.9,64507.9,15673,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555145163,377113.00
04/13/2019 05:00,2,0.000,ALERT,213.29,298.77,60.012,1555146004,"201051344000579","174011545737251",0.00,2.00,0,296.36,300.57,0.0,0.0,0.000,1277083.0,1277083.0,16034,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555146006,377114.00
04/13/2019 05:00,2,0.000,ALERT,213.29,296.36,60.017,1555146004,"201051344001025","174011545737251",0.00,1.00,0,294.56,299.07,0.0,0.0,0.000,1259449.8,1259449.8,23961,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555146008,377115.00
04/13/2019 05:00,2,0.000,ALERT,213.51,296.96,60.006,1555146004,"201051344001093","174011545737251",0.00,3.00,0,294.56,298.17,0.0,0.0,0.000,1243488.3,1243488.3,23994,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555146010,377116.00
04/13/2019 05:00,2,0.000,ALERT,213.29,298.47,60.017,1555146004,"201051344000458","174011545737251",0.00,3.30,0,295.46,300.57,0.0,0.0,0.000,1260355.0,1260355.0,15782,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555146011,377117.00
04/13/2019 05:00,2,0.000,ALERT,213.29,297.26,60.017,1555146004,"201051344000890","174011545737251",0.00,2.50,0,295.16,299.37,0.0,0.0,0.000,1258052.0,1258052.0,23912,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555146013,377118.00
04/13/2019 05:00,2,0.000,ALERT,213.29,298.17,60.017,1555146004,"201051344000988","174011545737251",0.00,2.00,0,293.06,299.37,0.0,0.0,0.000,973674.2,973674.2,16106,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555146015,377119.00
04/13/2019 05:00,2,0.000,ALERT,213.96,297.87,60.006,1555146004,"201051344000582","174011545737251",0.00,1.00,0,295.46,299.37,0.0,0.0,0.000,1237151.4,1237151.4,23885,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555146017,377120.00
04/13/2019 05:00,2,0.000,ALERT,213.29,298.47,60.012,1555146004,"201051344000868","174011545737251",0.00,1.50,0,296.06,300.27,0.0,0.0,0.000,1245476.3,1245476.3,47833,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555146019,377121.00
04/13/2019 05:00,2,0.000,ALERT,213.96,299.07,60.012,1555146004,"201051344000576","174011545737251",0.00,2.00,0,295.76,299.97,0.0,0.0,0.000,1263643.5,1263643.5,19867,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555146020,377122.00
04/13/2019 05:00,2,0.000,ALERT,213.29,297.87,60.006,1555146004,"201051344001158","174011545737251",0.00,1.00,0,295.16,299.37,0.0,0.0,0.000,1240472.6,1240472.6,16091,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555146022,377123.00
04/13/2019 05:00,2,0.000,ALERT,213.51,296.66,60.001,1555146004,"201051344000917","174011545737251",0.00,3.30,0,293.36,297.87,0.0,0.0,0.000,1255216.4,1255216.4,23763,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555146024,377124.00
04/13/2019 05:00,2,0.000,ALERT,213.51,296.36,60.006,1555146004,"201051344000417","174011545737251",0.00,2.00,0,294.26,297.87,0.0,0.0,0.000,1008301.6,1008301.6,23954,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555146026,377125.00
04/13/2019 05:00,2,0.000,ALERT,213.74,296.96,59.964,1555146004,"201051344000685","174011545737251",0.00,2.00,0,294.26,298.17,0.0,0.0,0.000,1259820.9,1259820.9,23974,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555146028,377126.00
04/13/2019 05:00,2,0.000,ALERT,213.29,296.06,60.006,1555146004,"201051344000651","174011545737251",0.00,0.50,0,293.96,297.87,0.0,0.0,0.000,1252589.5,1252589.5,23943,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555146029,377127.00
04/13/2019 05:00,2,0.000,ALERT,213.06,299.07,60.001,1555146004,"201051344000594","174011545737251",0.00,2.00,0,295.16,299.97,0.0,0.0,0.000,1266438.5,1266438.5,47774,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555146031,377128.00
04/13/2019 05:00,2,0.000,ALERT,213.51,298.47,59.980,1555146004,"201051344000469","174011545737251",0.00,1.00,0,294.26,299.37,0.0,0.0,0.000,1245030.1,1245030.1,16066,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555146033,377129.00
04/13/2019 05:00,2,0.000,ALERT,213.51,297.26,59.990,1555146004,"201051344000585","174011545737251",0.00,2.00,0,294.26,298.47,0.0,0.0,0.000,1265666.8,1265666.8,24001,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555146035,377130.00
04/13/2019 05:00,2,0.000,ALERT,213.74,298.17,59.996,1555146004,"201051344000853","174011545737251",0.00,1.50,0,295.16,299.67,0.0,0.0,0.000,1268407.4,1268407.4,15667,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555146037,377131.00
04/13/2019 05:00,2,0.000,ALERT,213.51,296.96,59.996,1555146004,"201051344001145","174011545737251",0.00,2.00,0,294.86,299.07,0.0,0.0,0.000,1268108.6,1268108.6,23919,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555146038,377132.00
04/13/2019 05:00,2,0.000,ALERT,213.51,296.96,59.990,1555146004,"201051344000438","174011545737251",0.00,1.50,0,294.86,298.77,0.0,0.0,0.000,1260936.3,1260936.3,23952,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555146040,377133.00
04/13/2019 05:00,2,0.000,ALERT,213.06,296.96,59.959,1555146004,"201051344001135","174011545737251",0.00,1.50,0,295.16,299.07,0.0,0.0,0.000,1247829.2,1247829.2,23905,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555146042,377134.00
04/13/2019 05:00,2,0.000,ALERT,213.29,298.77,60.001,1555146004,"201051344000983","174011545737251",0.00,2.00,0,295.46,299.97,0.0,0.0,0.000,1266533.3,1266533.3,15665,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555146044,377135.00
04/13/2019 05:00,2,0.000,ALERT,213.51,296.66,60.001,1555146004,"201051344001203","174011545737251",0.00,1.50,0,294.26,299.97,0.0,0.0,0.000,1255551.2,1255551.2,23959,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555146046,377136.00
04/13/2019 05:00,2,0.000,ALERT,213.29,297.26,60.033,1555146004,"201051344001230","174011545737251",0.00,2.00,0,294.86,298.47,0.0,0.0,0.000,1252465.8,1252465.8,23779,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555146048,377137.00
04/13/2019 05:00,2,0.000,ALERT,213.06,296.96,59.996,1555146004,"201051344000646","174011545737251",0.00,1.50,0,294.26,298.17,0.0,0.0,0.000,1245473.1,1245473.1,23928,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555146049,377138.00
04/13/2019 05:00,2,0.000,ALERT,213.74,298.17,60.006,1555146004,"201051344000867","174011545737251",0.00,2.50,0,294.86,299.97,0.0,0.0,0.000,1243788.4,1243788.4,47855,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555146051,377139.00
04/13/2019 05:00,2,0.000,ALERT,213.96,298.17,59.990,1555146004,"201051344000633","174011545737251",0.00,1.50,0,293.96,299.07,0.0,0.0,0.000,1242641.9,1242641.9,47902,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555146053,377140.00
04/13/2019 05:00,2,0.000,ALERT,212.83,296.96,59.990,1555146004,"201051344000955","174011545737251",0.00,1.50,0,294.86,298.17,0.0,0.0,0.000,1265350.1,1265350.1,23948,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555146055,377141.00
04/13/2019 05:00,2,0.000,ALERT,213.29,297.87,59.996,1555146004,"201051344000648","174011545737251",0.00,1.00,0,295.16,299.67,0.0,0.0,0.000,1256473.0,1256473.0,47408,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555146057,377142.00
04/13/2019 05:00,2,0.000,ALERT,213.74,298.17,60.001,1555146004,"201051344000645","174011545737251",0.00,2.50,0,295.76,299.67,0.0,0.0,0.000,1261262.7,1261262.7,47370,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555146058,377143.00
04/13/2019 05:00,2,0.000,ALERT,213.29,299.07,60.001,1555146004,"201051344000569","174011545737251",0.00,2.00,0,296.36,300.57,0.0,0.0,0.000,1277314.5,1277314.5,15583,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555146060,377144.00
04/13/2019 05:00,2,0.000,ALERT,213.74,298.17,60.001,1555146004,"179051228000119","174011545737251",0.00,3.30,0,294.26,299.07,0.0,0.0,0.000,64507.9,64507.9,15675,0,0,0,L,46974696,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555146062,377145.00
04/13/2019 05:15,2,0.000,ALERT,213.29,298.17,60.022,1555146904,"201051344000579","174011545737251",0.00,2.00,0,296.36,300.57,0.0,0.0,0.000,1277083.0,1277083.0,16036,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555146906,377146.00
04/13/2019 05:15,2,0.000,ALERT,213.51,296.66,60.033,1555146904,"201051344001025","174011545737251",0.00,1.00,0,294.26,299.37,0.0,0.0,0.000,1259449.8,1259449.8,23963,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555146908,377147.00
04/13/2019 05:15,2,0.000,ALERT,213.74,297.57,60.022,1555146904,"201051344001093","174011545737251",0.00,3.00,0,294.86,298.77,0.0,0.0,0.000,1243488.3,1243488.3,23996,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555146910,377148.00
04/13/2019 05:15,2,0.000,ALERT,213.29,297.87,60.049,1555146904,"201051344000458","174011545737251",0.00,3.00,0,296.06,300.57,0.0,0.0,0.000,1260355.0,1260355.0,15784,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555146912,377149.00
04/13/2019 05:15,2,0.000,ALERT,213.74,297.87,60.049,1555146904,"201051344000890","174011545737251",0.00,2.50,0,295.46,299.67,0.0,0.0,0.000,1258052.0,1258052.0,23914,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555146913,377150.00
04/13/2019 05:15,2,0.000,ALERT,213.06,297.57,60.049,1555146904,"201051344000988","174011545737251",0.00,2.00,0,293.66,299.37,0.0,0.0,0.000,973674.2,973674.2,16108,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555146915,377151.00
04/13/2019 05:15,2,0.000,ALERT,214.19,298.47,60.054,1555146904,"201051344000582","174011545737251",0.00,1.00,0,295.76,299.67,0.0,0.0,0.000,1237151.4,1237151.4,23887,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555146917,377152.00
04/13/2019 05:15,2,0.000,ALERT,213.29,298.17,60.075,1555146904,"201051344000868","174011545737251",0.00,1.50,0,296.36,300.57,0.0,0.0,0.000,1245476.3,1245476.3,47835,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555146919,377153.00
04/13/2019 05:15,2,0.000,ALERT,213.96,298.47,60.049,1555146904,"201051344000576","174011545737251",0.00,2.00,0,295.76,300.27,0.0,0.0,0.000,1263643.5,1263643.5,19869,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555146921,377154.00
04/13/2019 05:15,2,0.000,ALERT,213.51,297.57,60.043,1555146904,"201051344001158","174011545737251",0.00,1.00,0,295.46,299.37,0.0,0.0,0.000,1240472.6,1240472.6,16093,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555146922,377155.00
04/13/2019 05:15,2,0.000,ALERT,213.74,296.96,60.043,1555146904,"201051344000917","174011545737251",0.00,3.00,0,293.66,298.17,0.0,0.0,0.000,1255216.4,1255216.4,23765,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555146924,377156.00
04/13/2019 05:15,2,0.000,ALERT,213.74,296.66,60.043,1555146904,"201051344000417","174011545737251",0.00,1.50,0,294.56,298.17,0.0,0.0,0.000,1008301.6,1008301.6,23956,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555146926,377157.00
04/13/2019 05:15,2,0.000,ALERT,213.96,297.26,60.049,1555146904,"201051344000685","174011545737251",0.00,2.00,0,294.86,298.77,0.0,0.0,0.000,1259820.9,1259820.9,23976,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555146928,377158.00
04/13/2019 05:15,2,0.000,ALERT,213.74,296.36,60.043,1555146904,"201051344000651","174011545737251",0.00,0.50,0,294.26,298.17,0.0,0.0,0.000,1252589.5,1252589.5,23945,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555146930,377159.00
04/13/2019 05:15,2,0.000,ALERT,213.06,298.47,60.043,1555146904,"201051344000594","174011545737251",0.00,2.00,0,295.46,300.27,0.0,0.0,0.000,1266438.5,1266438.5,47776,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555146932,377160.00
04/13/2019 05:15,2,0.000,ALERT,213.29,297.57,60.070,1555146904,"201051344000469","174011545737251",0.00,1.00,0,294.86,299.67,0.0,0.0,0.000,1245030.1,1245030.1,16068,0,0,0,L,1122011218,1,120.88,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555146933,377161.00
04/13/2019 05:15,2,0.000,ALERT,213.74,297.26,60.049,1555146904,"201051344000585","174011545737251",0.00,2.00,0,294.56,298.77,0.0,0.0,0.000,1265666.8,1265666.8,24003,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555146935,377162.00
04/13/2019 05:15,2,0.000,ALERT,213.74,297.57,60.043,1555146904,"201051344000853","174011545737251",0.00,1.50,0,295.76,299.97,0.0,0.0,0.000,1268407.4,1268407.4,15669,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555146937,377163.00
04/13/2019 05:15,2,0.000,ALERT,213.74,297.26,60.038,1555146904,"201051344001145","174011545737251",0.00,1.50,0,295.16,299.37,0.0,0.0,0.000,1268108.6,1268108.6,23921,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555146939,377164.00
04/13/2019 05:15,2,0.000,ALERT,213.51,296.96,60.043,1555146904,"201051344000438","174011545737251",0.00,1.50,0,295.16,299.07,0.0,0.0,0.000,1260936.3,1260936.3,23954,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555146941,377165.00
04/13/2019 05:15,2,0.000,ALERT,213.06,296.96,60.033,1555146904,"201051344001135","174011545737251",0.00,1.50,0,294.86,299.37,0.0,0.0,0.000,1247829.2,1247829.2,23907,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555146943,377166.00
04/13/2019 05:15,2,0.000,ALERT,213.29,297.87,60.033,1555146904,"201051344000983","174011545737251",0.00,2.00,0,296.36,299.97,0.0,0.0,0.000,1266533.3,1266533.3,15667,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555146944,377167.00
04/13/2019 05:15,2,0.000,ALERT,213.51,296.66,60.033,1555146904,"201051344001203","174011545737251",0.00,1.50,0,294.86,300.57,0.0,0.0,0.000,1255551.2,1255551.2,23961,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555146946,377168.00
04/13/2019 05:15,2,0.000,ALERT,213.29,297.26,60.043,1555146904,"201051344001230","174011545737251",0.00,2.00,0,295.16,299.07,0.0,0.0,0.000,1252465.8,1252465.8,23781,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555146948,377169.00
04/13/2019 05:15,2,0.000,ALERT,213.06,296.96,60.043,1555146904,"201051344000646","174011545737251",0.00,1.50,0,294.26,298.47,0.0,0.0,0.000,1245473.1,1245473.1,23930,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555146950,377170.00
04/13/2019 05:15,2,0.000,ALERT,213.29,296.96,60.043,1555146904,"201051344000867","174011545737251",0.00,2.50,0,295.16,299.97,0.0,0.0,0.000,1243788.4,1243788.4,47857,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555146952,377171.00
04/13/2019 05:15,2,0.000,ALERT,213.74,297.26,60.043,1555146904,"201051344000633","174011545737251",0.00,1.50,0,294.26,299.37,0.0,0.0,0.000,1242641.9,1242641.9,47904,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555146953,377172.00
04/13/2019 05:15,2,0.000,ALERT,212.83,296.66,60.054,1555146904,"201051344000955","174011545737251",0.00,2.00,0,295.16,298.77,0.0,0.0,0.000,1265350.1,1265350.1,23950,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555146955,377173.00
04/13/2019 05:15,2,0.000,ALERT,213.06,296.96,60.028,1555146904,"201051344000648","174011545737251",0.00,1.00,0,295.46,299.67,0.0,0.0,0.000,1256473.0,1256473.0,47410,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555146957,377174.00
04/13/2019 05:15,2,0.000,ALERT,213.51,297.26,60.075,1555146904,"201051344000645","174011545737251",0.00,2.50,0,296.06,299.67,0.0,0.0,0.000,1261262.7,1261262.7,47372,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555146959,377175.00
04/13/2019 05:15,2,0.000,ALERT,213.06,298.47,60.049,1555146904,"201051344000569","174011545737251",0.00,1.50,0,296.66,300.57,0.0,0.0,0.000,1277314.5,1277314.5,15585,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555146961,377176.00
04/13/2019 05:15,2,0.000,ALERT,213.29,297.26,60.038,1555146904,"179051228000119","174011545737251",0.00,3.30,0,294.56,299.37,0.0,0.0,0.000,64507.9,64507.9,15677,0,0,0,L,46974696,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555146962,377177.00
04/13/2019 05:30,2,0.000,ALERT,212.61,298.77,60.022,1555147804,"201051344000579","174011545737251",0.00,2.00,0,295.76,300.87,0.0,0.0,0.000,1277083.0,1277083.0,16038,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555147806,377178.00
04/13/2019 05:30,2,0.000,ALERT,211.70,294.86,60.017,1555147804,"201051344001025","174011545737251",0.00,1.00,0,294.26,299.37,0.0,0.0,0.000,1259449.8,1259449.8,23965,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555147808,377179.00
04/13/2019 05:30,2,0.000,ALERT,211.93,295.46,60.017,1555147804,"201051344001093","174011545737251",0.00,2.50,0,294.56,298.77,0.0,0.0,0.000,1243488.3,1243488.3,23998,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555147810,377180.00
04/13/2019 05:30,2,0.000,ALERT,212.16,297.57,60.022,1555147804,"201051344000458","174011545737251",0.00,3.00,0,295.76,300.87,0.0,0.0,0.000,1260355.0,1260355.0,15786,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555147812,377181.00
04/13/2019 05:30,2,0.000,ALERT,211.70,295.76,60.022,1555147804,"201051344000890","174011545737251",0.00,2.00,0,295.16,299.67,0.0,0.0,0.000,1258052.0,1258052.0,23916,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555147814,377182.00
04/13/2019 05:30,2,0.000,ALERT,212.16,297.87,59.990,1555147804,"201051344000988","174011545737251",0.00,2.00,0,293.06,299.67,0.0,0.0,0.000,973674.2,973674.2,16110,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555147815,377183.00
04/13/2019 05:30,2,0.000,ALERT,212.61,296.96,60.017,1555147804,"201051344000582","174011545737251",0.00,1.00,0,295.46,299.67,0.0,0.0,0.000,1237151.4,1237151.4,23889,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555147817,377184.00
04/13/2019 05:30,2,0.000,ALERT,212.61,298.77,60.017,1555147804,"201051344000868","174011545737251",0.00,1.50,0,296.06,300.87,0.0,0.0,0.000,1245476.3,1245476.3,47837,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555147819,377185.00
04/13/2019 05:30,2,0.000,ALERT,213.06,298.77,60.028,1555147804,"201051344000576","174011545737251",0.00,2.00,0,296.06,300.27,0.0,0.0,0.000,1263643.5,1263643.5,19871,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555147821,377186.00
04/13/2019 05:30,2,0.000,ALERT,212.61,297.87,59.980,1555147804,"201051344001158","174011545737251",0.00,0.50,0,295.46,299.67,0.0,0.0,0.000,1240472.6,1240472.6,16095,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555147823,377187.00
04/13/2019 05:30,2,0.000,ALERT,212.38,295.46,60.028,1555147804,"201051344000917","174011545737251",0.00,3.00,0,293.36,298.17,0.0,0.0,0.000,1255216.4,1255216.4,23767,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555147824,377188.00
04/13/2019 05:30,2,0.000,ALERT,212.38,295.46,60.033,1555147804,"201051344000417","174011545737251",0.00,1.50,0,294.26,298.17,0.0,0.0,0.000,1008301.6,1008301.6,23958,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555147826,377189.00
04/13/2019 05:30,2,0.000,ALERT,212.61,296.06,60.028,1555147804,"201051344000685","174011545737251",0.00,1.50,0,294.56,298.47,0.0,0.0,0.000,1259820.9,1259820.9,23978,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555147828,377190.00
04/13/2019 05:30,2,0.000,ALERT,212.16,295.16,59.990,1555147804,"201051344000651","174011545737251",0.00,0.00,0,294.26,297.87,0.0,0.0,0.000,1252589.5,1252589.5,23947,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555147830,377191.00
04/13/2019 05:30,2,0.000,ALERT,212.38,298.77,60.038,1555147804,"201051344000594","174011545737251",0.00,1.50,0,295.16,300.27,0.0,0.0,0.000,1266438.5,1266438.5,47778,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555147832,377192.00
04/13/2019 05:30,2,0.000,ALERT,212.83,298.47,60.033,1555147804,"201051344000469","174011545737251",0.00,0.50,0,294.56,299.67,0.0,0.0,0.000,1245030.1,1245030.1,16070,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555147833,377193.00
04/13/2019 05:30,2,0.000,ALERT,212.38,296.36,60.043,1555147804,"201051344000585","174011545737251",0.00,1.50,0,294.26,298.77,0.0,0.0,0.000,1265666.8,1265666.8,24005,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555147835,377194.00
04/13/2019 05:30,2,0.000,ALERT,213.29,298.17,60.033,1555147804,"201051344000853","174011545737251",0.00,1.00,0,295.46,299.97,0.0,0.0,0.000,1268407.4,1268407.4,15671,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555147837,377195.00
04/13/2019 05:30,2,0.000,ALERT,212.61,296.36,60.033,1555147804,"201051344001145","174011545737251",0.00,1.50,0,295.16,299.07,0.0,0.0,0.000,1268108.6,1268108.6,23923,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555147839,377196.00
04/13/2019 05:30,2,0.000,ALERT,212.38,296.36,60.033,1555147804,"201051344000438","174011545737251",0.00,1.00,0,294.86,298.77,0.0,0.0,0.000,1260936.3,1260936.3,23956,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555147841,377197.00
04/13/2019 05:30,2,0.000,ALERT,211.93,296.06,60.038,1555147804,"201051344001135","174011545737251",0.00,1.50,0,294.86,298.77,0.0,0.0,0.000,1247829.2,1247829.2,23909,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555147843,377198.00
