ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/13/2019 05:30,2,0.000,ALERT,212.61,298.47,60.043,1555147804,"201051344000983","174011545737251",0.00,1.50,0,295.76,300.57,0.0,0.0,0.000,1266533.3,1266533.3,15669,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555147845,377199.00
04/13/2019 05:30,2,0.000,ALERT,212.16,295.76,60.038,1555147804,"201051344001203","174011545737251",0.00,1.00,0,294.56,299.97,0.0,0.0,0.000,1255551.2,1255551.2,23963,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555147846,377200.00
04/13/2019 05:30,2,0.000,ALERT,212.16,296.36,60.043,1555147804,"201051344001230","174011545737251",0.00,1.50,0,294.86,298.77,0.0,0.0,0.000,1252465.8,1252465.8,23783,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555147848,377201.00
04/13/2019 05:30,2,0.000,ALERT,211.93,296.06,60.012,1555147804,"201051344000646","174011545737251",0.00,1.00,0,294.26,298.17,0.0,0.0,0.000,1245473.1,1245473.1,23932,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555147850,377202.00
04/13/2019 05:30,2,0.000,ALERT,212.83,297.87,60.043,1555147804,"201051344000867","174011545737251",0.00,2.50,0,294.56,300.27,0.0,0.0,0.000,1243788.4,1243788.4,47859,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555147852,377203.00
04/13/2019 05:30,2,0.000,ALERT,213.29,298.17,59.996,1555147804,"201051344000633","174011545737251",0.00,1.00,0,293.66,299.37,0.0,0.0,0.000,1242641.9,1242641.9,47906,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555147854,377204.00
04/13/2019 05:30,2,0.000,ALERT,211.93,296.36,60.006,1555147804,"201051344000955","174011545737251",0.00,1.50,0,294.56,298.17,0.0,0.0,0.000,1265350.1,1265350.1,23952,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555147856,377205.00
04/13/2019 05:30,2,0.000,ALERT,212.83,297.57,60.059,1555147804,"201051344000648","174011545737251",0.00,0.50,0,294.56,299.97,0.0,0.0,0.000,1256473.0,1256473.0,47412,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555147858,377206.00
04/13/2019 05:30,2,0.000,ALERT,213.06,298.17,60.006,1555147804,"201051344000645","174011545737251",0.00,2.00,0,295.16,299.97,0.0,0.0,0.000,1261262.7,1261262.7,47374,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555147859,377207.00
04/13/2019 05:30,2,0.000,ALERT,212.61,299.07,60.012,1555147804,"201051344000569","174011545737251",0.00,1.50,0,296.06,300.87,0.0,0.0,0.000,1277314.5,1277314.5,15587,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555147861,377208.00
04/13/2019 05:30,2,0.000,ALERT,213.06,298.17,60.001,1555147804,"179051228000119","174011545737251",0.00,3.30,0,293.66,299.37,0.0,0.0,0.000,64507.9,64507.9,15679,0,0,0,L,46974696,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555147863,377209.00
04/13/2019 05:45,2,0.000,ALERT,213.06,298.47,59.996,1555148704,"201051344000579","174011545737251",0.00,1.50,0,296.36,300.57,0.0,0.0,0.000,1277083.0,1277083.0,16040,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555148706,377210.00
04/13/2019 05:45,2,0.000,ALERT,213.06,296.06,59.990,1555148704,"201051344001025","174011545737251",0.00,0.50,0,293.36,298.77,0.0,0.0,0.000,1259449.8,1259449.8,23967,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555148708,377211.00
04/13/2019 05:45,2,0.000,ALERT,213.29,296.96,59.990,1555148704,"201051344001093","174011545737251",0.00,2.50,0,293.36,298.17,0.0,0.0,0.000,1243488.3,1243488.3,24000,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555148710,377212.00
04/13/2019 05:45,2,0.000,ALERT,213.06,297.57,59.985,1555148704,"201051344000458","174011545737251",0.00,2.50,0,295.76,300.57,0.0,0.0,0.000,1260355.0,1260355.0,15788,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555148712,377213.00
04/13/2019 05:45,2,0.000,ALERT,213.29,297.26,59.985,1555148704,"201051344000890","174011545737251",0.00,2.00,0,293.66,299.07,0.0,0.0,0.000,1258052.0,1258052.0,23918,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555148714,377214.00
04/13/2019 05:45,2,0.000,ALERT,213.06,297.57,59.980,1555148704,"201051344000988","174011545737251",0.00,1.50,0,293.36,299.67,0.0,0.0,0.000,973674.2,973674.2,16112,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555148715,377215.00
04/13/2019 05:45,2,0.000,ALERT,213.74,297.87,59.975,1555148704,"201051344000582","174011545737251",0.00,0.50,0,295.16,298.77,0.0,0.0,0.000,1237151.4,1237151.4,23891,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555148717,377216.00
04/13/2019 05:45,2,0.000,ALERT,213.29,298.47,59.985,1555148704,"201051344000868","174011545737251",0.00,1.00,0,296.66,300.57,0.0,0.0,0.000,1245476.3,1245476.3,47839,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555148719,377217.00
04/13/2019 05:45,2,0.000,ALERT,213.74,298.17,59.980,1555148704,"201051344000576","174011545737251",0.00,1.50,0,296.36,300.27,0.0,0.0,0.000,1263643.5,1263643.5,19873,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555148721,377218.00
04/13/2019 05:45,2,0.000,ALERT,213.29,297.57,59.980,1555148704,"201051344001158","174011545737251",0.00,0.50,0,295.76,299.67,0.0,0.0,0.000,1240472.6,1240472.6,16097,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555148723,377219.00
04/13/2019 05:45,2,0.000,ALERT,213.51,296.36,59.990,1555148704,"201051344000917","174011545737251",0.00,2.50,0,292.76,297.57,0.0,0.0,0.000,1255216.4,1255216.4,23769,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555148725,377220.00
04/13/2019 05:45,2,0.000,ALERT,213.51,296.36,59.985,1555148704,"201051344000417","174011545737251",0.00,1.50,0,293.66,297.57,0.0,0.0,0.000,1008301.6,1008301.6,23960,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555148726,377221.00
04/13/2019 05:45,2,0.000,ALERT,213.74,296.96,59.996,1555148704,"201051344000685","174011545737251",0.00,1.50,0,293.96,298.17,0.0,0.0,0.000,1259820.9,1259820.9,23980,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555148728,377222.00
04/13/2019 05:45,2,0.000,ALERT,213.29,296.36,59.996,1555148704,"201051344000651","174011545737251",0.00,0.00,0,293.36,297.87,0.0,0.0,0.000,1252589.5,1252589.5,23949,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555148730,377223.00
04/13/2019 05:45,2,0.000,ALERT,212.83,298.47,59.990,1555148704,"201051344000594","174011545737251",0.00,1.00,0,295.76,300.27,0.0,0.0,0.000,1266438.5,1266438.5,47780,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555148732,377224.00
04/13/2019 05:45,2,0.000,ALERT,213.29,297.57,59.980,1555148704,"201051344000469","174011545737251",0.00,0.50,0,295.46,299.67,0.0,0.0,0.000,1245030.1,1245030.1,16072,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555148734,377225.00
04/13/2019 05:45,2,0.000,ALERT,213.51,297.26,60.001,1555148704,"201051344000585","174011545737251",0.00,1.50,0,293.66,298.47,0.0,0.0,0.000,1265666.8,1265666.8,24007,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555148735,377226.00
04/13/2019 05:45,2,0.000,ALERT,213.74,297.57,60.017,1555148704,"201051344000853","174011545737251",0.00,1.00,0,296.06,299.97,0.0,0.0,0.000,1268407.4,1268407.4,15673,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555148737,377227.00
04/13/2019 05:45,2,0.000,ALERT,213.74,297.26,60.017,1555148704,"201051344001145","174011545737251",0.00,1.50,0,294.56,299.07,0.0,0.0,0.000,1268108.6,1268108.6,23925,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555148739,377228.00
04/13/2019 05:45,2,0.000,ALERT,213.29,296.96,59.985,1555148704,"201051344000438","174011545737251",0.00,1.00,0,294.56,298.47,0.0,0.0,0.000,1260936.3,1260936.3,23958,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555148741,377229.00
04/13/2019 05:45,2,0.000,ALERT,213.06,297.26,59.990,1555148704,"201051344001135","174011545737251",0.00,1.00,0,294.56,298.77,0.0,0.0,0.000,1247829.2,1247829.2,23911,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555148743,377230.00
04/13/2019 05:45,2,0.000,ALERT,213.29,297.87,59.985,1555148704,"201051344000983","174011545737251",0.00,1.50,0,296.66,300.27,0.0,0.0,0.000,1266533.3,1266533.3,15671,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555148744,377231.00
04/13/2019 05:45,2,0.000,ALERT,213.29,296.36,59.990,1555148704,"201051344001203","174011545737251",0.00,1.00,0,294.26,299.97,0.0,0.0,0.000,1255551.2,1255551.2,23965,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555148746,377232.00
04/13/2019 05:45,2,0.000,ALERT,213.29,297.26,59.990,1555148704,"201051344001230","174011545737251",0.00,1.50,0,294.56,298.47,0.0,0.0,0.000,1252465.8,1252465.8,23785,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555148748,377233.00
04/13/2019 05:45,2,0.000,ALERT,213.06,296.66,59.948,1555148704,"201051344000646","174011545737251",0.00,1.00,0,293.36,298.17,0.0,0.0,0.000,1245473.1,1245473.1,23934,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555148750,377234.00
04/13/2019 05:45,2,0.000,ALERT,213.29,296.96,59.980,1555148704,"201051344000867","174011545737251",0.00,2.00,0,295.46,299.97,0.0,0.0,0.000,1243788.4,1243788.4,47861,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555148752,377235.00
04/13/2019 05:45,2,0.000,ALERT,213.74,297.26,59.990,1555148704,"201051344000633","174011545737251",0.00,1.00,0,294.56,299.37,0.0,0.0,0.000,1242641.9,1242641.9,47908,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555148753,377236.00
04/13/2019 05:45,2,0.000,ALERT,212.83,296.96,59.985,1555148704,"201051344000955","174011545737251",0.00,1.00,0,294.26,298.17,0.0,0.0,0.000,1265350.1,1265350.1,23954,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555148755,377237.00
04/13/2019 05:45,2,0.000,ALERT,213.29,296.96,60.033,1555148704,"201051344000648","174011545737251",0.00,0.50,0,295.76,299.67,0.0,0.0,0.000,1256473.0,1256473.0,47414,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555148757,377238.00
04/13/2019 05:45,2,0.000,ALERT,213.51,297.57,59.996,1555148704,"201051344000645","174011545737251",0.00,2.00,0,296.36,299.97,0.0,0.0,0.000,1261262.7,1261262.7,47376,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555148759,377239.00
04/13/2019 05:45,2,0.000,ALERT,213.06,298.17,59.996,1555148704,"201051344000569","174011545737251",0.00,1.50,0,296.96,300.87,0.0,0.0,0.000,1277314.5,1277314.5,15589,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555148761,377240.00
04/13/2019 05:45,2,0.000,ALERT,213.51,297.26,59.990,1555148704,"179051228000119","174011545737251",0.00,3.00,0,294.56,299.67,0.0,0.0,0.000,64507.9,64507.9,15681,0,0,0,L,46974696,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555148763,377241.00
04/13/2019 06:00,2,0.000,ALERT,212.61,298.77,60.006,1555149604,"201051344000579","174011545737251",0.00,1.50,0,296.06,299.97,0.0,0.0,0.000,1277083.0,1277083.0,16042,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555149606,377242.00
04/13/2019 06:00,2,0.000,ALERT,211.93,295.16,60.059,1555149604,"201051344001025","174011545737251",0.00,0.50,0,294.26,298.77,0.0,0.0,0.000,1259449.8,1259449.8,23969,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555149608,377243.00
04/13/2019 06:00,2,0.000,ALERT,211.93,296.06,60.006,1555149604,"201051344001093","174011545737251",0.00,2.00,0,294.86,298.17,0.0,0.0,0.000,1243488.3,1243488.3,24002,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555149610,377244.00
04/13/2019 06:00,2,0.000,ALERT,212.38,297.87,59.996,1555149604,"201051344000458","174011545737251",0.00,2.50,0,295.16,299.97,0.0,0.0,0.000,1260355.0,1260355.0,15790,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555149612,377245.00
04/13/2019 06:00,2,0.000,ALERT,211.93,296.06,60.001,1555149604,"201051344000890","174011545737251",0.00,2.00,0,295.16,299.37,0.0,0.0,0.000,1258052.0,1258052.0,23920,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555149614,377246.00
04/13/2019 06:00,2,0.000,ALERT,212.38,297.87,60.001,1555149604,"201051344000988","174011545737251",0.00,1.50,0,292.76,299.07,0.0,0.0,0.000,973674.2,973674.2,16114,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555149616,377247.00
04/13/2019 06:00,2,0.000,ALERT,212.38,296.96,60.012,1555149604,"201051344000582","174011545737251",0.00,0.50,0,295.76,299.37,0.0,0.0,0.000,1237151.4,1237151.4,23893,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555149617,377248.00
04/13/2019 06:00,2,0.000,ALERT,212.38,298.17,60.006,1555149604,"201051344000868","174011545737251",0.00,1.00,0,295.76,299.97,0.0,0.0,0.000,1245476.3,1245476.3,47841,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555149619,377249.00
04/13/2019 06:00,2,0.000,ALERT,213.06,298.17,60.001,1555149604,"201051344000576","174011545737251",0.00,1.00,0,295.46,299.67,0.0,0.0,0.000,1263643.5,1263643.5,19875,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555149621,377250.00
04/13/2019 06:00,2,0.000,ALERT,212.61,297.87,60.001,1555149604,"201051344001158","174011545737251",0.00,0.50,0,294.86,299.07,0.0,0.0,0.000,1240472.6,1240472.6,16099,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555149623,377251.00
04/13/2019 06:00,2,0.000,ALERT,212.16,295.46,60.006,1555149604,"201051344000917","174011545737251",0.00,2.50,0,293.66,297.87,0.0,0.0,0.000,1255216.4,1255216.4,23771,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555149625,377252.00
04/13/2019 06:00,2,0.000,ALERT,212.38,295.46,59.996,1555149604,"201051344000417","174011545737251",0.00,1.00,0,294.26,297.87,0.0,0.0,0.000,1008301.6,1008301.6,23962,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555149627,377253.00
04/13/2019 06:00,2,0.000,ALERT,212.61,296.06,60.001,1555149604,"201051344000685","174011545737251",0.00,1.50,0,294.56,298.47,0.0,0.0,0.000,1259820.9,1259820.9,23982,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555149628,377254.00
04/13/2019 06:00,2,0.000,ALERT,212.16,295.46,60.001,1555149604,"201051344000651","174011545737251",0.00,0.00,0,294.26,297.87,0.0,0.0,0.000,1252589.5,1252589.5,23951,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555149630,377255.00
04/13/2019 06:00,2,0.000,ALERT,212.38,298.47,60.001,1555149604,"201051344000594","174011545737251",0.00,1.00,0,294.86,299.67,0.0,0.0,0.000,1266438.5,1266438.5,47782,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555149632,377256.00
04/13/2019 06:00,2,0.000,ALERT,212.83,297.87,59.996,1555149604,"201051344000469","174011545737251",0.00,0.00,0,294.26,299.07,0.0,0.0,0.000,1245030.1,1245030.1,16074,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555149634,377257.00
04/13/2019 06:00,2,0.000,ALERT,212.38,296.36,60.001,1555149604,"201051344000585","174011545737251",0.00,1.50,0,294.26,298.47,0.0,0.0,0.000,1265666.8,1265666.8,24009,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555149636,377258.00
04/13/2019 06:00,2,0.000,ALERT,213.29,297.87,59.990,1555149604,"201051344000853","174011545737251",0.00,1.00,0,295.46,299.37,0.0,0.0,0.000,1268407.4,1268407.4,15675,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555149638,377259.00
04/13/2019 06:00,2,0.000,ALERT,212.38,296.66,60.006,1555149604,"201051344001145","174011545737251",0.00,1.00,0,295.46,299.07,0.0,0.0,0.000,1268108.6,1268108.6,23927,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555149639,377260.00
04/13/2019 06:00,2,0.000,ALERT,212.38,296.36,59.996,1555149604,"201051344000438","174011545737251",0.00,0.50,0,295.16,298.77,0.0,0.0,0.000,1260936.3,1260936.3,23960,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555149641,377261.00
04/13/2019 06:00,2,0.000,ALERT,211.93,296.06,60.038,1555149604,"201051344001135","174011545737251",0.00,1.00,0,294.86,299.07,0.0,0.0,0.000,1247829.2,1247829.2,23913,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555149643,377262.00
04/13/2019 06:00,2,0.000,ALERT,212.61,298.17,60.006,1555149604,"201051344000983","174011545737251",0.00,1.50,0,295.46,299.67,0.0,0.0,0.000,1266533.3,1266533.3,15673,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555149645,377263.00
04/13/2019 06:00,2,0.000,ALERT,212.16,295.76,60.012,1555149604,"201051344001203","174011545737251",0.00,1.00,0,294.56,299.67,0.0,0.0,0.000,1255551.2,1255551.2,23967,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555149647,377264.00
04/13/2019 06:00,2,0.000,ALERT,212.16,296.66,59.990,1555149604,"201051344001230","174011545737251",0.00,1.00,0,294.86,298.47,0.0,0.0,0.000,1252465.8,1252465.8,23787,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555149648,377265.00
04/13/2019 06:00,2,0.000,ALERT,211.70,296.06,59.996,1555149604,"201051344000646","174011545737251",0.00,1.00,0,294.26,297.87,0.0,0.0,0.000,1245473.1,1245473.1,23936,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555149650,377266.00
04/13/2019 06:00,2,0.000,ALERT,212.83,297.57,60.006,1555149604,"201051344000867","174011545737251",0.00,2.00,0,294.56,299.37,0.0,0.0,0.000,1243788.4,1243788.4,47863,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555149652,377267.00
04/13/2019 06:00,2,0.000,ALERT,213.29,297.57,59.990,1555149604,"201051344000633","174011545737251",0.00,0.50,0,293.66,298.77,0.0,0.0,0.000,1242641.9,1242641.9,47910,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555149654,377268.00
04/13/2019 06:00,2,0.000,ALERT,211.70,296.06,59.985,1555149604,"201051344000955","174011545737251",0.00,1.00,0,294.56,298.17,0.0,0.0,0.000,1265350.1,1265350.1,23956,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555149656,377269.00
04/13/2019 06:00,2,0.000,ALERT,212.61,297.26,59.996,1555149604,"201051344000648","174011545737251",0.00,0.50,0,294.56,299.07,0.0,0.0,0.000,1256473.0,1256473.0,47416,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555149658,377270.00
04/13/2019 06:00,2,0.000,ALERT,213.06,297.87,60.001,1555149604,"201051344000645","174011545737251",0.00,1.50,0,295.16,299.07,0.0,0.0,0.000,1261262.7,1261262.7,47378,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555149659,377271.00
04/13/2019 06:00,2,0.000,ALERT,212.61,298.17,59.990,1555149604,"201051344000569","174011545737251",0.00,1.00,0,295.76,300.27,0.0,0.0,0.000,1277314.5,1277314.5,15591,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555149661,377272.00
04/13/2019 06:00,2,0.000,ALERT,213.06,297.26,59.990,1555149604,"179051228000119","174011545737251",0.00,3.00,0,293.66,298.77,0.0,0.0,0.000,64507.9,64507.9,15683,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555149663,377273.00
04/13/2019 06:15,2,0.000,ALERT,212.61,298.17,59.996,1555150504,"201051344000579","174011545737251",0.00,1.50,0,296.36,300.27,0.0,0.0,0.000,1277083.0,1277083.0,16044,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555150506,377274.00
04/13/2019 06:15,2,0.000,ALERT,212.38,295.76,60.006,1555150504,"201051344001025","174011545737251",0.00,0.50,0,293.66,298.47,0.0,0.0,0.000,1259449.8,1259449.8,23971,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555150508,377275.00
04/13/2019 06:15,2,0.000,ALERT,212.38,296.36,60.006,1555150504,"201051344001093","174011545737251",0.00,2.00,0,294.26,297.57,0.0,0.0,0.000,1243488.3,1243488.3,24004,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555150510,377276.00
04/13/2019 06:15,2,0.000,ALERT,212.38,297.57,59.964,1555150504,"201051344000458","174011545737251",0.00,2.50,0,295.76,300.27,0.0,0.0,0.000,1260355.0,1260355.0,15792,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555150512,377277.00
04/13/2019 06:15,2,0.000,ALERT,212.38,296.66,59.996,1555150504,"201051344000890","174011545737251",0.00,1.50,0,294.56,298.77,0.0,0.0,0.000,1258052.0,1258052.0,23922,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555150514,377278.00
04/13/2019 06:15,2,0.000,ALERT,212.38,297.26,59.985,1555150504,"201051344000988","174011545737251",0.00,1.00,0,293.36,299.07,0.0,0.0,0.000,973674.2,973674.2,16116,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555150515,377279.00
04/13/2019 06:15,2,0.000,ALERT,213.06,297.26,59.990,1555150504,"201051344000582","174011545737251",0.00,0.50,0,294.86,298.47,0.0,0.0,0.000,1237151.4,1237151.4,23895,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555150517,377280.00
04/13/2019 06:15,2,0.000,ALERT,212.61,297.87,59.969,1555150504,"201051344000868","174011545737251",0.00,0.50,0,296.36,299.97,0.0,0.0,0.000,1245476.3,1245476.3,47843,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555150519,377281.00
04/13/2019 06:15,2,0.000,ALERT,213.06,297.87,59.996,1555150504,"201051344000576","174011545737251",0.00,0.50,0,295.76,299.67,0.0,0.0,0.000,1263643.5,1263643.5,19877,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555150521,377282.00
04/13/2019 06:15,2,0.000,ALERT,212.61,296.96,60.001,1555150504,"201051344001158","174011545737251",0.00,0.50,0,295.16,299.07,0.0,0.0,0.000,1240472.6,1240472.6,16101,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555150523,377283.00
04/13/2019 06:15,2,0.000,ALERT,212.61,295.76,59.996,1555150504,"201051344000917","174011545737251",0.00,2.00,0,292.76,297.26,0.0,0.0,0.000,1255216.4,1255216.4,23773,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555150525,377284.00
04/13/2019 06:15,2,0.000,ALERT,212.61,295.76,59.985,1555150504,"201051344000417","174011545737251",0.00,1.00,0,293.66,297.26,0.0,0.0,0.000,1008301.6,1008301.6,23964,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555150527,377285.00
04/13/2019 06:15,2,0.000,ALERT,212.83,296.36,60.001,1555150504,"201051344000685","174011545737251",0.00,1.00,0,293.96,297.57,0.0,0.0,0.000,1259820.9,1259820.9,23984,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555150529,377286.00
04/13/2019 06:15,2,0.000,ALERT,212.61,295.46,60.006,1555150504,"201051344000651","174011545737251",0.00,-0.50,0,293.66,297.26,0.0,0.0,0.000,1252589.5,1252589.5,23953,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555150530,377287.00
04/13/2019 06:15,2,0.000,ALERT,212.38,297.87,60.012,1555150504,"201051344000594","174011545737251",0.00,1.00,0,295.46,299.67,0.0,0.0,0.000,1266438.5,1266438.5,47784,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555150532,377288.00
04/13/2019 06:15,2,0.000,ALERT,212.83,297.57,60.038,1555150504,"201051344000469","174011545737251",0.00,0.00,0,294.86,299.37,0.0,0.0,0.000,1245030.1,1245030.1,16076,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555150534,377289.00
04/13/2019 06:15,2,0.000,ALERT,212.61,296.36,60.033,1555150504,"201051344000585","174011545737251",0.00,1.50,0,293.96,297.87,0.0,0.0,0.000,1265666.8,1265666.8,24011,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555150536,377290.00
04/13/2019 06:15,2,0.000,ALERT,213.06,297.26,60.006,1555150504,"201051344000853","174011545737251",0.00,0.50,0,295.76,299.67,0.0,0.0,0.000,1268407.4,1268407.4,15677,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555150538,377291.00
04/13/2019 06:15,2,0.000,ALERT,212.83,296.66,59.975,1555150504,"201051344001145","174011545737251",0.00,1.00,0,294.56,298.47,0.0,0.0,0.000,1268108.6,1268108.6,23929,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555150540,377292.00
04/13/2019 06:15,2,0.000,ALERT,212.61,296.36,59.959,1555150504,"201051344000438","174011545737251",0.00,0.50,0,294.56,298.17,0.0,0.0,0.000,1260936.3,1260936.3,23962,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555150542,377293.00
04/13/2019 06:15,2,0.000,ALERT,212.38,296.36,60.006,1555150504,"201051344001135","174011545737251",0.00,0.50,0,294.26,298.47,0.0,0.0,0.000,1247829.2,1247829.2,23915,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555150543,377294.00
04/13/2019 06:15,2,0.000,ALERT,212.61,297.87,60.001,1555150504,"201051344000983","174011545737251",0.00,1.00,0,296.06,299.97,0.0,0.0,0.000,1266533.3,1266533.3,15675,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555150545,377295.00
04/13/2019 06:15,2,0.000,ALERT,212.61,296.06,60.006,1555150504,"201051344001203","174011545737251",0.00,0.50,0,293.96,299.37,0.0,0.0,0.000,1255551.2,1255551.2,23969,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555150547,377296.00
04/13/2019 06:15,2,0.000,ALERT,212.61,296.96,59.969,1555150504,"201051344001230","174011545737251",0.00,1.00,0,294.56,298.17,0.0,0.0,0.000,1252465.8,1252465.8,23789,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555150549,377297.00
04/13/2019 06:15,2,0.000,ALERT,212.38,296.36,60.022,1555150504,"201051344000646","174011545737251",0.00,0.50,0,293.66,297.57,0.0,0.0,0.000,1245473.1,1245473.1,23938,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555150551,377298.00
04/13/2019 06:15,2,0.000,ALERT,212.83,296.96,60.006,1555150504,"201051344000867","174011545737251",0.00,1.50,0,295.16,299.67,0.0,0.0,0.000,1243788.4,1243788.4,47865,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555150552,377299.00
04/13/2019 06:15,2,0.000,ALERT,213.29,296.96,59.980,1555150504,"201051344000633","174011545737251",0.00,0.50,0,293.96,298.77,0.0,0.0,0.000,1242641.9,1242641.9,47912,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555150554,377300.00
04/13/2019 06:15,2,0.000,ALERT,212.38,296.36,60.001,1555150504,"201051344000955","174011545737251",0.00,1.00,0,294.26,297.57,0.0,0.0,0.000,1265350.1,1265350.1,23958,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555150556,377301.00
04/13/2019 06:15,2,0.000,ALERT,212.61,296.36,60.012,1555150504,"201051344000648","174011545737251",0.00,0.00,0,295.16,299.37,0.0,0.0,0.000,1256473.0,1256473.0,47418,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555150558,377302.00
04/13/2019 06:15,2,0.000,ALERT,213.06,296.96,60.012,1555150504,"201051344000645","174011545737251",0.00,1.50,0,295.76,299.37,0.0,0.0,0.000,1261262.7,1261262.7,47380,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555150560,377303.00
04/13/2019 06:15,2,0.000,ALERT,212.61,297.57,60.049,1555150504,"201051344000569","174011545737251",0.00,1.00,0,296.36,300.27,0.0,0.0,0.000,1277314.5,1277314.5,15593,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555150561,377304.00
04/13/2019 06:15,2,0.000,ALERT,212.83,296.66,60.006,1555150504,"179051228000119","174011545737251",0.00,3.00,0,293.96,299.07,0.0,0.0,0.000,64507.9,64507.9,15685,0,0,0,L,46974696,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555150563,377305.00
04/13/2019 06:30,2,0.000,ALERT,212.38,297.87,59.985,1555151404,"201051344000579","174011545737251",0.00,1.00,0,284.94,299.97,0.0,0.0,0.000,1277083.0,1277083.0,16046,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555151406,377306.00
04/13/2019 06:30,2,0.000,ALERT,211.70,295.16,59.985,1555151404,"201051344001025","174011545737251",0.00,0.00,0,283.14,298.47,0.0,0.0,0.000,1259449.8,1259449.8,23973,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555151408,377307.00
04/13/2019 06:30,2,0.000,ALERT,211.93,295.76,60.049,1555151404,"201051344001093","174011545737251",0.00,2.00,0,283.74,297.57,0.0,0.0,0.000,1243488.3,1243488.3,24006,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555151410,377308.00
04/13/2019 06:30,2,0.000,ALERT,212.16,297.26,59.996,1555151404,"201051344000458","174011545737251",0.00,2.50,0,284.04,299.97,0.0,0.0,0.000,1260355.0,1260355.0,15794,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555151411,377309.00
04/13/2019 06:30,2,0.000,ALERT,211.70,296.06,59.996,1555151404,"201051344000890","174011545737251",0.00,1.50,0,284.04,299.07,0.0,0.0,0.000,1258052.0,1258052.0,23924,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555151413,377310.00
04/13/2019 06:30,2,0.000,ALERT,212.16,296.96,60.001,1555151404,"201051344000988","174011545737251",0.00,1.00,0,281.64,298.77,0.0,0.0,0.000,973674.2,973674.2,16118,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555151415,377311.00
04/13/2019 06:30,2,0.000,ALERT,212.38,296.96,59.948,1555151404,"201051344000582","174011545737251",0.00,0.00,0,284.64,298.47,0.0,0.0,0.000,1237151.4,1237151.4,23897,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555151417,377312.00
04/13/2019 06:30,2,0.000,ALERT,212.38,297.57,59.996,1555151404,"201051344000868","174011545737251",0.00,0.50,0,284.64,299.97,0.0,0.0,0.000,1245476.3,1245476.3,47845,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555151419,377313.00
04/13/2019 06:30,2,0.000,ALERT,212.83,297.57,60.022,1555151404,"201051344000576","174011545737251",0.00,0.50,0,284.04,299.37,0.0,0.0,0.000,1263643.5,1263643.5,19879,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555151421,377314.00
04/13/2019 06:30,2,0.000,ALERT,212.38,296.96,60.001,1555151404,"201051344001158","174011545737251",0.00,0.00,0,283.44,298.77,0.0,0.0,0.000,1240472.6,1240472.6,16103,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555151422,377315.00
04/13/2019 06:30,2,0.000,ALERT,212.16,295.16,60.001,1555151404,"201051344000917","174011545737251",0.00,2.00,0,282.54,297.26,0.0,0.0,0.000,1255216.4,1255216.4,23775,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555151424,377316.00
04/13/2019 06:30,2,0.000,ALERT,212.16,295.16,60.022,1555151404,"201051344000417","174011545737251",0.00,1.00,0,283.14,297.26,0.0,0.0,0.000,1008301.6,1008301.6,23966,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555151426,377317.00
04/13/2019 06:30,2,0.000,ALERT,212.16,295.76,59.959,1555151404,"201051344000685","174011545737251",0.00,1.00,0,283.74,297.57,0.0,0.0,0.000,1259820.9,1259820.9,23986,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555151428,377318.00
04/13/2019 06:30,2,0.000,ALERT,211.93,294.86,60.001,1555151404,"201051344000651","174011545737251",0.00,-0.50,0,282.84,297.26,0.0,0.0,0.000,1252589.5,1252589.5,23955,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555151430,377319.00
04/13/2019 06:30,2,0.000,ALERT,211.93,297.57,60.006,1555151404,"201051344000594","174011545737251",0.00,0.50,0,283.74,299.37,0.0,0.0,0.000,1266438.5,1266438.5,47786,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555151431,377320.00
04/13/2019 06:30,2,0.000,ALERT,212.38,296.96,60.012,1555151404,"201051344000469","174011545737251",0.00,0.00,0,283.14,299.07,0.0,0.0,0.000,1245030.1,1245030.1,16078,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555151433,377321.00
04/13/2019 06:30,2,0.000,ALERT,212.16,296.06,60.054,1555151404,"201051344000585","174011545737251",0.00,1.50,0,283.44,297.87,0.0,0.0,0.000,1265666.8,1265666.8,24013,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555151435,377322.00
04/13/2019 06:30,2,0.000,ALERT,212.83,296.66,60.012,1555151404,"201051344000853","174011545737251",0.00,0.50,0,284.04,299.37,0.0,0.0,0.000,1268407.4,1268407.4,15679,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555151437,377323.00
04/13/2019 06:30,2,0.000,ALERT,212.38,296.06,60.012,1555151404,"201051344001145","174011545737251",0.00,0.50,0,283.74,298.47,0.0,0.0,0.000,1268108.6,1268108.6,23931,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555151439,377324.00
04/13/2019 06:30,2,0.000,ALERT,212.16,296.06,60.006,1555151404,"201051344000438","174011545737251",0.00,0.50,0,283.74,298.17,0.0,0.0,0.000,1260936.3,1260936.3,23964,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555151441,377325.00
04/13/2019 06:30,2,0.000,ALERT,211.70,295.76,60.001,1555151404,"201051344001135","174011545737251",0.00,0.50,0,283.74,298.77,0.0,0.0,0.000,1247829.2,1247829.2,23917,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555151442,377326.00
04/13/2019 06:30,2,0.000,ALERT,212.38,297.26,60.022,1555151404,"201051344000983","174011545737251",0.00,1.00,0,284.34,299.67,0.0,0.0,0.000,1266533.3,1266533.3,15677,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555151444,377327.00
04/13/2019 06:30,2,0.000,ALERT,212.16,295.46,60.043,1555151404,"201051344001203","174011545737251",0.00,0.50,0,283.44,299.37,0.0,0.0,0.000,1255551.2,1255551.2,23971,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555151446,377328.00
04/13/2019 06:30,2,0.000,ALERT,212.16,296.06,59.990,1555151404,"201051344001230","174011545737251",0.00,1.00,0,283.74,297.87,0.0,0.0,0.000,1252465.8,1252465.8,23791,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555151448,377329.00
04/13/2019 06:30,2,0.000,ALERT,211.93,295.76,60.012,1555151404,"201051344000646","174011545737251",0.00,0.50,0,283.14,297.57,0.0,0.0,0.000,1245473.1,1245473.1,23940,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555151450,377330.00
04/13/2019 06:30,2,0.000,ALERT,212.83,296.66,60.012,1555151404,"201051344000867","174011545737251",0.00,1.50,0,283.44,299.37,0.0,0.0,0.000,1243788.4,1243788.4,47867,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555151451,377331.00
04/13/2019 06:30,2,0.000,ALERT,213.06,296.66,59.969,1555151404,"201051344000633","174011545737251",0.00,0.50,0,282.24,298.77,0.0,0.0,0.000,1242641.9,1242641.9,47914,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555151453,377332.00
04/13/2019 06:30,2,0.000,ALERT,211.70,295.76,60.006,1555151404,"201051344000955","174011545737251",0.00,0.50,0,283.74,297.57,0.0,0.0,0.000,1265350.1,1265350.1,23960,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555151455,377333.00
04/13/2019 06:30,2,0.000,ALERT,212.61,296.36,60.017,1555151404,"201051344000648","174011545737251",0.00,0.00,0,283.44,299.07,0.0,0.0,0.000,1256473.0,1256473.0,47420,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555151457,377334.00
04/13/2019 06:30,2,0.000,ALERT,212.83,296.96,59.975,1555151404,"201051344000645","174011545737251",0.00,1.50,0,284.04,299.07,0.0,0.0,0.000,1261262.7,1261262.7,47382,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555151459,377335.00
04/13/2019 06:30,2,0.000,ALERT,212.38,297.57,60.017,1555151404,"201051344000569","174011545737251",0.00,1.00,0,284.94,299.97,0.0,0.0,0.000,1277314.5,1277314.5,15595,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555151461,377336.00
04/13/2019 06:30,2,0.000,ALERT,212.83,296.36,60.012,1555151404,"179051228000119","174011545737251",0.00,2.50,0,282.84,298.77,0.0,0.0,0.000,64507.9,64507.9,15687,0,0,0,L,46974696,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555151462,377337.00
04/13/2019 06:45,2,0.000,ALERT,212.16,297.57,60.017,1555152304,"201051344000579","174011545737251",0.00,1.00,0,296.06,299.67,0.0,0.0,0.000,1277083.0,1277083.0,16048,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555152306,377338.00
04/13/2019 06:45,2,0.000,ALERT,212.16,295.16,60.022,1555152304,"201051344001025","174011545737251",0.00,0.00,0,293.36,297.87,0.0,0.0,0.000,1259449.8,1259449.8,23975,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555152308,377339.00
04/13/2019 06:45,2,0.000,ALERT,212.38,295.76,60.017,1555152304,"201051344001093","174011545737251",0.00,1.50,0,293.66,297.26,0.0,0.0,0.000,1243488.3,1243488.3,24008,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555152309,377340.00
04/13/2019 06:45,2,0.000,ALERT,212.16,296.96,60.017,1555152304,"201051344000458","174011545737251",0.00,2.00,0,295.16,299.67,0.0,0.0,0.000,1260355.0,1260355.0,15796,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555152311,377341.00
04/13/2019 06:45,2,0.000,ALERT,212.16,296.36,60.012,1555152304,"201051344000890","174011545737251",0.00,1.50,0,294.26,298.17,0.0,0.0,0.000,1258052.0,1258052.0,23926,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555152313,377342.00
04/13/2019 06:45,2,0.000,ALERT,212.16,297.26,59.975,1555152304,"201051344000988","174011545737251",0.00,1.00,0,292.46,298.47,0.0,0.0,0.000,973674.2,973674.2,16120,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555152315,377343.00
