ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/13/2019 06:45,2,0.000,ALERT,212.83,296.66,60.012,1555152304,"201051344000582","174011545737251",0.00,0.00,0,294.86,298.17,0.0,0.0,0.000,1237151.4,1237151.4,23899,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555152317,377344.00
04/13/2019 06:45,2,0.000,ALERT,212.38,297.87,60.022,1555152304,"201051344000868","174011545737251",0.00,0.50,0,295.76,299.67,0.0,0.0,0.000,1245476.3,1245476.3,47847,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555152319,377345.00
04/13/2019 06:45,2,0.000,ALERT,212.61,297.57,60.017,1555152304,"201051344000576","174011545737251",0.00,0.50,0,295.46,299.07,0.0,0.0,0.000,1263643.5,1263643.5,19881,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555152320,377346.00
04/13/2019 06:45,2,0.000,ALERT,212.61,296.96,60.033,1555152304,"201051344001158","174011545737251",0.00,0.00,0,294.56,298.47,0.0,0.0,0.000,1240472.6,1240472.6,16105,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555152322,377347.00
04/13/2019 06:45,2,0.000,ALERT,212.61,295.46,60.022,1555152304,"201051344000917","174011545737251",0.00,2.00,0,292.46,296.66,0.0,0.0,0.000,1255216.4,1255216.4,23777,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555152324,377348.00
04/13/2019 06:45,2,0.000,ALERT,212.61,295.46,60.017,1555152304,"201051344000417","174011545737251",0.00,1.00,0,293.06,296.66,0.0,0.0,0.000,1008301.6,1008301.6,23968,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555152326,377349.00
04/13/2019 06:45,2,0.000,ALERT,212.61,295.76,60.059,1555152304,"201051344000685","174011545737251",0.00,1.00,0,293.66,297.26,0.0,0.0,0.000,1259820.9,1259820.9,23988,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555152328,377350.00
04/13/2019 06:45,2,0.000,ALERT,212.38,295.16,60.065,1555152304,"201051344000651","174011545737251",0.00,-0.50,0,293.36,296.96,0.0,0.0,0.000,1252589.5,1252589.5,23957,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555152330,377351.00
04/13/2019 06:45,2,0.000,ALERT,211.93,297.57,60.022,1555152304,"201051344000594","174011545737251",0.00,0.50,0,294.26,299.07,0.0,0.0,0.000,1266438.5,1266438.5,47788,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555152331,377352.00
04/13/2019 06:45,2,0.000,ALERT,212.38,297.26,59.990,1555152304,"201051344000469","174011545737251",0.00,0.00,0,293.66,298.47,0.0,0.0,0.000,1245030.1,1245030.1,16080,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555152333,377353.00
04/13/2019 06:45,2,0.000,ALERT,212.38,296.06,60.012,1555152304,"201051344000585","174011545737251",0.00,1.00,0,293.36,297.57,0.0,0.0,0.000,1265666.8,1265666.8,24015,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555152335,377354.00
04/13/2019 06:45,2,0.000,ALERT,212.83,296.96,60.017,1555152304,"201051344000853","174011545737251",0.00,0.50,0,294.56,299.07,0.0,0.0,0.000,1268407.4,1268407.4,15681,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555152337,377355.00
04/13/2019 06:45,2,0.000,ALERT,212.61,296.06,60.012,1555152304,"201051344001145","174011545737251",0.00,1.00,0,293.96,297.87,0.0,0.0,0.000,1268108.6,1268108.6,23933,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555152339,377356.00
04/13/2019 06:45,2,0.000,ALERT,212.38,296.06,60.017,1555152304,"201051344000438","174011545737251",0.00,0.50,0,293.96,297.87,0.0,0.0,0.000,1260936.3,1260936.3,23966,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555152340,377357.00
04/13/2019 06:45,2,0.000,ALERT,211.93,295.76,60.006,1555152304,"201051344001135","174011545737251",0.00,0.50,0,293.96,297.87,0.0,0.0,0.000,1247829.2,1247829.2,23919,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555152342,377358.00
04/13/2019 06:45,2,0.000,ALERT,212.38,297.57,60.006,1555152304,"201051344000983","174011545737251",0.00,1.00,0,295.16,299.07,0.0,0.0,0.000,1266533.3,1266533.3,15679,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555152344,377359.00
04/13/2019 06:45,2,0.000,ALERT,212.38,295.46,60.006,1555152304,"201051344001203","174011545737251",0.00,0.50,0,293.66,299.07,0.0,0.0,0.000,1255551.2,1255551.2,23973,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555152346,377360.00
04/13/2019 06:45,2,0.000,ALERT,212.38,296.06,60.017,1555152304,"201051344001230","174011545737251",0.00,1.00,0,293.96,297.57,0.0,0.0,0.000,1252465.8,1252465.8,23793,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555152348,377361.00
04/13/2019 06:45,2,0.000,ALERT,211.93,295.76,60.028,1555152304,"201051344000646","174011545737251",0.00,0.50,0,293.36,296.96,0.0,0.0,0.000,1245473.1,1245473.1,23942,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555152349,377362.00
04/13/2019 06:45,2,0.000,ALERT,212.38,296.66,60.028,1555152304,"201051344000867","174011545737251",0.00,1.50,0,294.26,299.07,0.0,0.0,0.000,1243788.4,1243788.4,47869,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555152351,377363.00
04/13/2019 06:45,2,0.000,ALERT,213.06,296.96,60.022,1555152304,"201051344000633","174011545737251",0.00,0.50,0,292.76,298.47,0.0,0.0,0.000,1242641.9,1242641.9,47916,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555152353,377364.00
04/13/2019 06:45,2,0.000,ALERT,211.93,296.06,60.017,1555152304,"201051344000955","174011545737251",0.00,0.50,0,293.96,297.26,0.0,0.0,0.000,1265350.1,1265350.1,23962,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555152355,377365.00
04/13/2019 06:45,2,0.000,ALERT,212.61,296.66,60.059,1555152304,"201051344000648","174011545737251",0.00,0.00,0,293.96,298.77,0.0,0.0,0.000,1256473.0,1256473.0,47422,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555152357,377366.00
04/13/2019 06:45,2,0.000,ALERT,212.83,296.96,60.065,1555152304,"201051344000645","174011545737251",0.00,1.00,0,294.56,298.77,0.0,0.0,0.000,1261262.7,1261262.7,47384,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555152358,377367.00
04/13/2019 06:45,2,0.000,ALERT,212.38,297.87,60.017,1555152304,"201051344000569","174011545737251",0.00,0.50,0,295.46,299.67,0.0,0.0,0.000,1277314.5,1277314.5,15597,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555152360,377368.00
04/13/2019 06:45,2,0.000,ALERT,212.83,296.66,60.022,1555152304,"179051228000119","174011545737251",0.00,2.50,0,293.06,298.17,0.0,0.0,0.000,64507.9,64507.9,15689,0,0,0,L,46974696,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555152362,377369.00
04/13/2019 07:00,2,0.000,ALERT,212.38,298.17,60.017,1555153204,"201051344000579","174011545737251",0.00,1.00,0,295.16,299.67,0.0,0.0,0.000,1277083.0,1277083.0,16050,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555153206,377370.00
04/13/2019 07:00,2,0.000,ALERT,212.16,295.46,60.043,1555153204,"201051344001025","174011545737251",0.00,0.00,0,293.36,298.47,0.0,0.0,0.000,1259449.8,1259449.8,23977,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555153208,377371.00
04/13/2019 07:00,2,0.000,ALERT,212.16,296.06,60.022,1555153204,"201051344001093","174011545737251",0.00,1.50,0,293.96,297.57,0.0,0.0,0.000,1243488.3,1243488.3,24010,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555153209,377372.00
04/13/2019 07:00,2,0.000,ALERT,212.38,297.57,60.022,1555153204,"201051344000458","174011545737251",0.00,2.00,0,294.86,299.67,0.0,0.0,0.000,1260355.0,1260355.0,15798,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555153211,377373.00
04/13/2019 07:00,2,0.000,ALERT,212.16,296.66,60.022,1555153204,"201051344000890","174011545737251",0.00,1.00,0,293.96,299.07,0.0,0.0,0.000,1258052.0,1258052.0,23928,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555153213,377374.00
04/13/2019 07:00,2,0.000,ALERT,212.16,297.26,59.996,1555153204,"201051344000988","174011545737251",0.00,1.00,0,292.46,298.77,0.0,0.0,0.000,973674.2,973674.2,16122,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555153215,377375.00
04/13/2019 07:00,2,0.000,ALERT,212.61,296.96,60.017,1555153204,"201051344000582","174011545737251",0.00,0.00,0,294.86,298.47,0.0,0.0,0.000,1237151.4,1237151.4,23901,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555153217,377376.00
04/13/2019 07:00,2,0.000,ALERT,212.38,298.17,60.028,1555153204,"201051344000868","174011545737251",0.00,0.50,0,295.46,299.67,0.0,0.0,0.000,1245476.3,1245476.3,47849,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555153218,377377.00
04/13/2019 07:00,2,0.000,ALERT,212.83,297.87,60.054,1555153204,"201051344000576","174011545737251",0.00,0.50,0,294.56,299.07,0.0,0.0,0.000,1263643.5,1263643.5,19883,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555153220,377378.00
04/13/2019 07:00,2,0.000,ALERT,212.38,297.26,60.022,1555153204,"201051344001158","174011545737251",0.00,0.00,0,294.56,298.47,0.0,0.0,0.000,1240472.6,1240472.6,16107,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555153222,377379.00
04/13/2019 07:00,2,0.000,ALERT,212.38,295.46,60.006,1555153204,"201051344000917","174011545737251",0.00,2.00,0,292.76,296.96,0.0,0.0,0.000,1255216.4,1255216.4,23779,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555153224,377380.00
04/13/2019 07:00,2,0.000,ALERT,212.38,295.46,60.017,1555153204,"201051344000417","174011545737251",0.00,0.50,0,293.06,297.26,0.0,0.0,0.000,1008301.6,1008301.6,23970,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555153226,377381.00
04/13/2019 07:00,2,0.000,ALERT,212.38,295.76,60.012,1555153204,"201051344000685","174011545737251",0.00,1.00,0,293.36,297.87,0.0,0.0,0.000,1259820.9,1259820.9,23990,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555153227,377382.00
04/13/2019 07:00,2,0.000,ALERT,212.16,295.16,60.006,1555153204,"201051344000651","174011545737251",0.00,-0.50,0,293.36,297.26,0.0,0.0,0.000,1252589.5,1252589.5,23959,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555153229,377383.00
04/13/2019 07:00,2,0.000,ALERT,211.93,297.87,59.969,1555153204,"201051344000594","174011545737251",0.00,0.50,0,294.56,299.07,0.0,0.0,0.000,1266438.5,1266438.5,47790,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555153231,377384.00
04/13/2019 07:00,2,0.000,ALERT,212.38,297.57,60.006,1555153204,"201051344000469","174011545737251",0.00,-0.50,0,293.66,298.47,0.0,0.0,0.000,1245030.1,1245030.1,16082,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555153233,377385.00
04/13/2019 07:00,2,0.000,ALERT,212.16,296.06,59.996,1555153204,"201051344000585","174011545737251",0.00,1.00,0,293.66,297.57,0.0,0.0,0.000,1265666.8,1265666.8,24017,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555153235,377386.00
04/13/2019 07:00,2,0.000,ALERT,212.83,297.57,60.001,1555153204,"201051344000853","174011545737251",0.00,0.50,0,294.56,299.07,0.0,0.0,0.000,1268407.4,1268407.4,15683,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555153237,377387.00
04/13/2019 07:00,2,0.000,ALERT,212.38,296.06,60.001,1555153204,"201051344001145","174011545737251",0.00,0.50,0,294.26,298.77,0.0,0.0,0.000,1268108.6,1268108.6,23935,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555153238,377388.00
04/13/2019 07:00,2,0.000,ALERT,212.16,296.06,60.001,1555153204,"201051344000438","174011545737251",0.00,0.00,0,293.96,298.47,0.0,0.0,0.000,1260936.3,1260936.3,23968,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555153240,377389.00
04/13/2019 07:00,2,0.000,ALERT,211.70,296.06,59.980,1555153204,"201051344001135","174011545737251",0.00,0.50,0,294.26,298.47,0.0,0.0,0.000,1247829.2,1247829.2,23921,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555153242,377390.00
04/13/2019 07:00,2,0.000,ALERT,212.38,297.87,59.990,1555153204,"201051344000983","174011545737251",0.00,1.00,0,295.46,299.37,0.0,0.0,0.000,1266533.3,1266533.3,15681,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555153244,377391.00
04/13/2019 07:00,2,0.000,ALERT,212.16,295.46,60.001,1555153204,"201051344001203","174011545737251",0.00,0.50,0,293.66,299.37,0.0,0.0,0.000,1255551.2,1255551.2,23975,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555153246,377392.00
04/13/2019 07:00,2,0.000,ALERT,212.16,296.06,59.959,1555153204,"201051344001230","174011545737251",0.00,0.50,0,293.96,298.17,0.0,0.0,0.000,1252465.8,1252465.8,23795,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555153247,377393.00
04/13/2019 07:00,2,0.000,ALERT,211.70,295.76,59.975,1555153204,"201051344000646","174011545737251",0.00,0.50,0,293.06,297.26,0.0,0.0,0.000,1245473.1,1245473.1,23944,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555153249,377394.00
04/13/2019 07:00,2,0.000,ALERT,212.61,297.26,59.996,1555153204,"201051344000867","174011545737251",0.00,1.00,0,293.96,299.07,0.0,0.0,0.000,1243788.4,1243788.4,47871,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555153251,377395.00
04/13/2019 07:00,2,0.000,ALERT,213.06,297.26,59.980,1555153204,"201051344000633","174011545737251",0.00,0.50,0,293.36,298.47,0.0,0.0,0.000,1242641.9,1242641.9,47918,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555153253,377396.00
04/13/2019 07:00,2,0.000,ALERT,211.70,296.06,59.996,1555153204,"201051344000955","174011545737251",0.00,0.50,0,293.96,297.87,0.0,0.0,0.000,1265350.1,1265350.1,23964,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555153255,377397.00
04/13/2019 07:00,2,0.000,ALERT,212.38,296.96,59.990,1555153204,"201051344000648","174011545737251",0.00,0.00,0,294.26,298.77,0.0,0.0,0.000,1256473.0,1256473.0,47424,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555153256,377398.00
04/13/2019 07:00,2,0.000,ALERT,212.83,297.26,59.985,1555153204,"201051344000645","174011545737251",0.00,1.00,0,294.56,298.77,0.0,0.0,0.000,1261262.7,1261262.7,47386,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555153258,377399.00
04/13/2019 07:00,2,0.000,ALERT,212.38,298.17,59.948,1555153204,"201051344000569","174011545737251",0.00,0.50,0,295.46,299.67,0.0,0.0,0.000,1277314.5,1277314.5,15599,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555153260,377400.00
04/13/2019 07:00,2,0.000,ALERT,212.83,297.57,60.001,1555153204,"179051228000119","174011545737251",0.00,2.50,0,293.06,298.47,0.0,0.0,0.000,64507.9,64507.9,15691,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555153262,377401.00
04/13/2019 07:15,2,0.000,ALERT,211.70,299.07,59.969,1555154104,"201051344000579","174011545737251",0.00,1.00,0,295.76,300.57,0.0,0.0,0.000,1277083.0,1277083.0,16052,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555154106,377402.00
04/13/2019 07:15,2,0.000,ALERT,210.80,295.16,60.022,1555154104,"201051344001025","174011545737251",0.00,0.00,0,293.66,298.17,0.0,0.0,0.000,1259449.8,1259449.8,23979,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555154108,377403.00
04/13/2019 07:15,2,0.000,ALERT,210.80,295.76,60.017,1555154104,"201051344001093","174011545737251",0.00,1.50,0,293.66,297.26,0.0,0.0,0.000,1243488.3,1243488.3,24012,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555154110,377404.00
04/13/2019 07:15,2,0.000,ALERT,211.70,298.47,59.990,1555154104,"201051344000458","174011545737251",0.00,2.00,0,295.46,300.57,0.0,0.0,0.000,1260355.0,1260355.0,15800,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555154112,377405.00
04/13/2019 07:15,2,0.000,ALERT,210.80,296.06,60.017,1555154104,"201051344000890","174011545737251",0.00,1.00,0,294.26,298.47,0.0,0.0,0.000,1258052.0,1258052.0,23930,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555154113,377406.00
04/13/2019 07:15,2,0.000,ALERT,211.70,298.17,60.028,1555154104,"201051344000988","174011545737251",0.00,1.00,0,293.06,299.37,0.0,0.0,0.000,973674.2,973674.2,16124,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555154115,377407.00
04/13/2019 07:15,2,0.000,ALERT,211.48,296.66,60.049,1555154104,"201051344000582","174011545737251",0.00,0.00,0,294.86,298.17,0.0,0.0,0.000,1237151.4,1237151.4,23903,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555154117,377408.00
04/13/2019 07:15,2,0.000,ALERT,211.70,299.07,60.033,1555154104,"201051344000868","174011545737251",0.00,0.50,0,296.06,300.57,0.0,0.0,0.000,1245476.3,1245476.3,47851,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555154119,377409.00
04/13/2019 07:15,2,0.000,ALERT,212.38,298.77,60.070,1555154104,"201051344000576","174011545737251",0.00,0.50,0,295.46,299.97,0.0,0.0,0.000,1263643.5,1263643.5,19885,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555154121,377410.00
04/13/2019 07:15,2,0.000,ALERT,211.93,298.17,60.028,1555154104,"201051344001158","174011545737251",0.00,-0.50,0,294.86,299.67,0.0,0.0,0.000,1240472.6,1240472.6,16109,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555154123,377411.00
04/13/2019 07:15,2,0.000,ALERT,211.25,295.46,60.022,1555154104,"201051344000917","174011545737251",0.00,2.00,0,292.76,296.96,0.0,0.0,0.000,1255216.4,1255216.4,23781,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555154125,377412.00
04/13/2019 07:15,2,0.000,ALERT,211.03,295.16,60.028,1555154104,"201051344000417","174011545737251",0.00,0.50,0,293.66,296.96,0.0,0.0,0.000,1008301.6,1008301.6,23972,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555154126,377413.00
04/13/2019 07:15,2,0.000,ALERT,211.25,295.76,60.033,1555154104,"201051344000685","174011545737251",0.00,1.00,0,293.66,297.26,0.0,0.0,0.000,1259820.9,1259820.9,23992,0,0,0,L,1122011218,1,122.01,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555154128,377414.00
04/13/2019 07:15,2,0.000,ALERT,211.03,295.16,60.043,1555154104,"201051344000651","174011545737251",0.00,-0.50,0,293.06,296.96,0.0,0.0,0.000,1252589.5,1252589.5,23961,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555154130,377415.00
04/13/2019 07:15,2,0.000,ALERT,211.48,298.77,60.033,1555154104,"201051344000594","174011545737251",0.00,0.50,0,295.16,299.97,0.0,0.0,0.000,1266438.5,1266438.5,47792,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555154132,377416.00
04/13/2019 07:15,2,0.000,ALERT,211.93,298.17,60.043,1555154104,"201051344000469","174011545737251",0.00,0.00,0,294.56,299.67,0.0,0.0,0.000,1245030.1,1245030.1,16084,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555154134,377417.00
04/13/2019 07:15,2,0.000,ALERT,211.03,296.06,60.059,1555154104,"201051344000585","174011545737251",0.00,0.50,0,293.36,297.26,0.0,0.0,0.000,1265666.8,1265666.8,24019,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555154135,377418.00
04/13/2019 07:15,2,0.000,ALERT,212.38,298.17,60.022,1555154104,"201051344000853","174011545737251",0.00,0.50,0,295.76,299.97,0.0,0.0,0.000,1268407.4,1268407.4,15685,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555154137,377419.00
04/13/2019 07:15,2,0.000,ALERT,211.25,296.06,59.985,1555154104,"201051344001145","174011545737251",0.00,0.50,0,294.26,298.17,0.0,0.0,0.000,1268108.6,1268108.6,23937,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555154139,377420.00
04/13/2019 07:15,2,0.000,ALERT,211.03,295.76,60.017,1555154104,"201051344000438","174011545737251",0.00,0.00,0,293.96,297.57,0.0,0.0,0.000,1260936.3,1260936.3,23970,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555154141,377421.00
04/13/2019 07:15,2,0.000,ALERT,210.57,295.76,60.017,1555154104,"201051344001135","174011545737251",0.00,0.50,0,294.26,297.87,0.0,0.0,0.000,1247829.2,1247829.2,23923,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555154143,377422.00
04/13/2019 07:15,2,0.000,ALERT,211.70,298.17,60.043,1555154104,"201051344000983","174011545737251",0.00,1.00,0,296.06,300.27,0.0,0.0,0.000,1266533.3,1266533.3,15683,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555154144,377423.00
04/13/2019 07:15,2,0.000,ALERT,211.03,295.46,60.017,1555154104,"201051344001203","174011545737251",0.00,0.50,0,293.66,299.07,0.0,0.0,0.000,1255551.2,1255551.2,23977,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555154146,377424.00
04/13/2019 07:15,2,0.000,ALERT,210.80,296.06,60.022,1555154104,"201051344001230","174011545737251",0.00,1.00,0,294.26,297.57,0.0,0.0,0.000,1252465.8,1252465.8,23797,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555154148,377425.00
04/13/2019 07:15,2,0.000,ALERT,210.57,295.46,60.028,1555154104,"201051344000646","174011545737251",0.00,0.50,0,293.36,296.96,0.0,0.0,0.000,1245473.1,1245473.1,23946,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555154150,377426.00
04/13/2019 07:15,2,0.000,ALERT,211.93,297.87,60.028,1555154104,"201051344000867","174011545737251",0.00,1.50,0,294.86,299.97,0.0,0.0,0.000,1243788.4,1243788.4,47873,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555154152,377427.00
04/13/2019 07:15,2,0.000,ALERT,212.38,297.87,60.012,1555154104,"201051344000633","174011545737251",0.00,0.00,0,293.96,299.37,0.0,0.0,0.000,1242641.9,1242641.9,47920,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555154154,377428.00
04/13/2019 07:15,2,0.000,ALERT,210.57,295.46,59.980,1555154104,"201051344000955","174011545737251",0.00,0.50,0,294.26,297.57,0.0,0.0,0.000,1265350.1,1265350.1,23966,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555154155,377429.00
04/13/2019 07:15,2,0.000,ALERT,211.93,297.57,60.017,1555154104,"201051344000648","174011545737251",0.00,0.00,0,294.86,299.67,0.0,0.0,0.000,1256473.0,1256473.0,47426,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555154157,377430.00
04/13/2019 07:15,2,0.000,ALERT,212.16,298.17,59.990,1555154104,"201051344000645","174011545737251",0.00,1.00,0,295.16,299.67,0.0,0.0,0.000,1261262.7,1261262.7,47388,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555154159,377431.00
04/13/2019 07:15,2,0.000,ALERT,211.93,299.07,60.028,1555154104,"201051344000569","174011545737251",0.00,0.50,0,296.06,300.57,0.0,0.0,0.000,1277314.5,1277314.5,15601,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555154161,377432.00
04/13/2019 07:15,2,0.000,ALERT,212.38,297.87,60.012,1555154104,"179051228000119","174011545737251",0.00,2.50,0,293.96,299.37,0.0,0.0,0.000,64507.9,64507.9,15693,0,0,0,L,46974696,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555154163,377433.00
04/13/2019 07:30,2,0.000,ALERT,212.38,298.77,59.990,1555155005,"201051344000579","174011545737251",0.00,1.00,0,297.26,300.87,0.0,0.0,0.000,1277083.0,1277083.0,16054,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555155007,377434.00
04/13/2019 07:30,2,0.000,ALERT,211.93,295.76,60.001,1555155005,"201051344001025","174011545737251",0.00,0.00,0,293.36,298.47,0.0,0.0,0.000,1259449.8,1259449.8,23981,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555155009,377435.00
04/13/2019 07:30,2,0.000,ALERT,212.16,296.36,59.996,1555155005,"201051344001093","174011545737251",0.00,1.50,0,293.66,297.57,0.0,0.0,0.000,1243488.3,1243488.3,24014,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555155011,377436.00
04/13/2019 07:30,2,0.000,ALERT,212.38,298.17,59.996,1555155005,"201051344000458","174011545737251",0.00,2.00,0,296.36,300.57,0.0,0.0,0.000,1260355.0,1260355.0,15802,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555155013,377437.00
04/13/2019 07:30,2,0.000,ALERT,211.93,296.66,59.990,1555155005,"201051344000890","174011545737251",0.00,1.00,0,294.26,298.77,0.0,0.0,0.000,1258052.0,1258052.0,23932,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555155015,377438.00
04/13/2019 07:30,2,0.000,ALERT,212.38,298.17,59.996,1555155005,"201051344000988","174011545737251",0.00,1.00,0,293.96,299.67,0.0,0.0,0.000,973674.2,973674.2,16126,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555155016,377439.00
04/13/2019 07:30,2,0.000,ALERT,212.61,297.57,59.985,1555155005,"201051344000582","174011545737251",0.00,0.00,0,294.86,298.47,0.0,0.0,0.000,1237151.4,1237151.4,23905,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555155018,377440.00
04/13/2019 07:30,2,0.000,ALERT,212.38,298.77,59.990,1555155005,"201051344000868","174011545737251",0.00,0.50,0,296.96,300.57,0.0,0.0,0.000,1245476.3,1245476.3,47853,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555155020,377441.00
04/13/2019 07:30,2,0.000,ALERT,213.06,298.77,59.990,1555155005,"201051344000576","174011545737251",0.00,0.50,0,296.66,300.27,0.0,0.0,0.000,1263643.5,1263643.5,19887,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555155022,377442.00
04/13/2019 07:30,2,0.000,ALERT,212.61,298.17,59.969,1555155005,"201051344001158","174011545737251",0.00,0.00,0,295.76,299.67,0.0,0.0,0.000,1240472.6,1240472.6,16111,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555155024,377443.00
04/13/2019 07:30,2,0.000,ALERT,212.38,296.06,59.980,1555155005,"201051344000917","174011545737251",0.00,2.00,0,292.76,296.96,0.0,0.0,0.000,1255216.4,1255216.4,23783,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555155026,377444.00
04/13/2019 07:30,2,0.000,ALERT,212.38,296.06,59.959,1555155005,"201051344000417","174011545737251",0.00,0.50,0,293.36,297.26,0.0,0.0,0.000,1008301.6,1008301.6,23974,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555155028,377445.00
04/13/2019 07:30,2,0.074,ALERT,212.61,296.66,59.996,1555155005,"201051344000685","174011545737251",30.59,0.50,0,293.66,297.57,2.3,0.3,0.000,1259820.9,1259820.9,23994,0,0,0,L,1122011218,1,122.68,121.10,0200,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555155029,377446.00
04/13/2019 07:30,2,0.000,ALERT,212.16,295.76,59.990,1555155005,"201051344000651","174011545737251",0.00,-0.50,0,293.36,297.26,0.0,0.0,0.000,1252589.5,1252589.5,23963,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555155031,377447.00
04/13/2019 07:30,2,0.000,ALERT,212.16,299.07,59.980,1555155005,"201051344000594","174011545737251",0.00,0.50,0,296.06,300.27,0.0,0.0,0.000,1266438.5,1266438.5,47794,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555155033,377448.00
04/13/2019 07:30,2,0.000,ALERT,212.61,298.47,59.948,1555155005,"201051344000469","174011545737251",0.00,-0.50,0,295.46,299.67,0.0,0.0,0.000,1245030.1,1245030.1,16086,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555155035,377449.00
04/13/2019 07:30,2,0.000,ALERT,212.16,296.66,59.990,1555155005,"201051344000585","174011545737251",0.00,1.00,0,293.66,297.87,0.0,0.0,0.000,1265666.8,1265666.8,24021,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555155037,377450.00
04/13/2019 07:30,2,0.000,ALERT,213.06,298.47,59.996,1555155005,"201051344000853","174011545737251",0.00,0.50,0,296.06,299.97,0.0,0.0,0.000,1268407.4,1268407.4,15687,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555155039,377451.00
04/13/2019 07:30,2,0.057,ALERT,212.38,296.66,59.990,1555155005,"201051344001145","174011545737251",31.11,0.50,0,294.26,298.47,1.8,0.0,0.000,1268108.6,1268108.6,23939,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,96,0,0,0,0,0,0,0,0,0,0,0,1555155041,377452.00
04/13/2019 07:30,2,0.096,ALERT,212.38,296.66,59.996,1555155005,"201051344000438","174011545737251",31.01,0.00,0,293.96,298.17,3.0,1.0,0.000,1260936.3,1260936.3,23972,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1555155043,377453.00
04/13/2019 07:30,2,0.000,ALERT,211.93,296.66,59.996,1555155005,"201051344001135","174011545737251",0.00,0.50,0,293.96,298.47,0.0,0.0,0.000,1247829.2,1247829.2,23925,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555155044,377454.00
04/13/2019 07:30,2,0.000,ALERT,212.38,298.17,59.996,1555155005,"201051344000983","174011545737251",0.00,1.00,0,296.66,300.27,0.0,0.0,0.000,1266533.3,1266533.3,15685,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555155046,377455.00
04/13/2019 07:30,2,0.000,ALERT,212.16,296.06,59.959,1555155005,"201051344001203","174011545737251",0.00,0.50,0,293.66,299.37,0.0,0.0,0.000,1255551.2,1255551.2,23979,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555155048,377456.00
04/13/2019 07:30,2,0.070,ALERT,212.16,296.66,60.006,1555155005,"201051344001230","174011545737251",30.49,0.50,0,293.96,297.87,2.2,0.2,0.000,1252465.8,1252465.8,23799,0,0,0,L,1122011218,1,122.01,120.88,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1555155050,377457.00
04/13/2019 07:30,2,0.000,ALERT,211.93,296.36,59.969,1555155005,"201051344000646","174011545737251",0.00,0.50,0,293.36,297.26,0.0,0.0,0.000,1245473.1,1245473.1,23948,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555155052,377458.00
04/13/2019 07:30,2,0.000,ALERT,212.61,297.87,59.990,1555155005,"201051344000867","174011545737251",0.00,1.50,0,295.46,299.97,0.0,0.0,0.000,1243788.4,1243788.4,47875,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555155054,377459.00
04/13/2019 07:30,2,0.000,ALERT,213.06,298.17,60.001,1555155005,"201051344000633","174011545737251",0.00,0.50,0,293.96,299.37,0.0,0.0,0.000,1242641.9,1242641.9,47922,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555155055,377460.00
04/13/2019 07:30,2,0.094,ALERT,211.93,296.66,59.996,1555155005,"201051344000955","174011545737251",30.85,0.50,0,293.66,297.57,3.0,0.9,0.000,1265350.1,1265350.1,23968,0,0,0,L,1122011218,1,121.33,121.10,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1555155057,377461.00
04/13/2019 07:30,2,0.000,ALERT,212.61,297.57,59.990,1555155005,"201051344000648","174011545737251",0.00,0.00,0,295.76,299.97,0.0,0.0,0.000,1256473.0,1256473.0,47428,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555155059,377462.00
04/13/2019 07:30,2,0.000,ALERT,213.06,298.47,60.001,1555155005,"201051344000645","174011545737251",0.00,1.00,0,296.36,299.97,0.0,0.0,0.000,1261262.7,1261262.7,47390,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555155061,377463.00
04/13/2019 07:30,2,0.000,ALERT,212.16,298.47,60.012,1555155005,"201051344000569","174011545737251",0.00,0.50,0,296.96,300.87,0.0,0.0,0.000,1277314.5,1277314.5,15603,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555155063,377464.00
04/13/2019 07:30,2,0.000,ALERT,213.06,297.87,60.012,1555155005,"179051228000119","174011545737251",0.00,2.50,0,294.86,299.67,0.0,0.0,0.000,64507.9,64507.9,15695,0,0,0,L,46974696,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555155065,377465.00
04/13/2019 07:45,2,0.193,ALERT,212.61,298.77,59.990,1555155904,"201051344000579","174011545737251",22.88,1.00,0,296.96,300.57,4.5,2.4,0.000,1277083.3,1277083.3,16056,0,0,0,L,1122011218,1,120.88,122.01,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1555155906,377466.00
04/13/2019 07:45,2,0.141,ALERT,212.38,296.06,59.996,1555155904,"201051344001025","174011545737251",20.36,0.00,0,293.96,302.37,2.9,0.9,0.000,1259449.9,1259449.9,23983,0,0,0,L,1122011218,1,121.78,121.33,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,162,0,0,0,0,0,0,0,0,0,0,0,1555155908,377467.00
04/13/2019 07:45,2,0.205,ALERT,212.61,296.96,59.996,1555155904,"201051344001093","174011545737251",20.91,1.50,0,294.26,297.87,4.3,2.3,0.000,1243488.6,1243488.6,24016,0,0,0,L,1122011218,1,122.01,121.55,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,133,0,0,0,0,0,0,0,0,0,0,0,1555155910,377468.00
04/13/2019 07:45,2,0.172,ALERT,212.38,297.87,59.975,1555155904,"201051344000458","174011545737251",21.87,2.00,0,296.66,300.57,3.8,1.7,0.000,1260355.2,1260355.2,15804,0,0,0,L,1122011218,1,121.10,122.23,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1555155912,377469.00
04/13/2019 07:45,2,0.184,ALERT,212.38,297.26,59.959,1555155904,"201051344000890","174011545737251",23.22,1.50,0,294.86,299.07,4.3,2.3,0.000,1258052.3,1258052.3,23934,0,0,0,L,1122011218,1,122.23,120.65,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,101,0,0,0,0,0,0,0,0,0,0,0,1555155913,377470.00
04/13/2019 07:45,2,0.137,ALERT,212.38,297.87,59.964,1555155904,"201051344000988","174011545737251",18.73,1.00,0,293.66,299.37,2.6,0.6,0.000,973674.3,973674.3,16128,0,0,0,L,1122011218,1,120.65,122.46,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,59,0,0,0,0,0,0,0,0,0,0,0,1555155915,377471.00
04/13/2019 07:45,2,0.166,ALERT,213.06,297.87,59.996,1555155904,"201051344000582","174011545737251",22.28,0.00,0,295.46,298.77,3.8,1.7,0.000,1237151.6,1237151.6,23907,0,0,0,L,1122011218,1,122.23,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,141,0,0,0,0,0,0,0,0,0,0,0,1555155917,377472.00
04/13/2019 07:45,2,0.150,ALERT,212.61,298.47,59.985,1555155904,"201051344000868","174011545737251",21.27,1.00,0,296.96,300.57,3.2,1.2,0.000,1245476.4,1245476.4,47855,0,0,0,L,1122011218,1,120.88,122.68,0200,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555155919,377473.00
04/13/2019 07:45,2,0.172,ALERT,213.06,298.77,59.975,1555155904,"201051344000576","174011545737251",21.75,0.50,0,296.66,300.27,3.8,1.8,0.000,1263643.6,1263643.6,19889,0,0,0,L,1122011218,1,121.10,122.23,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1555155921,377474.00
04/13/2019 07:45,2,0.154,ALERT,212.61,297.87,60.001,1555155904,"201051344001158","174011545737251",20.89,0.00,0,295.76,299.37,3.3,1.3,0.000,1240472.7,1240472.7,16113,0,0,0,L,1122011218,1,120.88,122.23,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,56,0,0,0,0,0,0,0,0,0,0,0,1555155923,377475.00
04/13/2019 07:45,2,0.156,ALERT,212.83,296.66,60.001,1555155904,"201051344000917","174011545737251",22.28,2.00,0,293.06,297.57,3.5,1.5,0.000,1255216.5,1255216.5,23785,0,0,0,L,1122011218,1,122.01,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,71,0,0,0,0,0,0,0,0,0,0,0,1555155924,377476.00
04/13/2019 07:45,2,0.229,ALERT,212.83,296.36,59.969,1555155904,"201051344000417","174011545737251",18.33,1.00,0,293.96,297.57,4.2,2.2,0.000,1008301.8,1008301.8,23976,0,0,0,L,1122011218,1,121.78,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1555155926,377477.00
04/13/2019 07:45,2,0.170,ALERT,213.06,308.99,60.001,1555155904,"201051344000685","174011545737251",24.39,1.00,0,294.56,309.29,4.2,2.1,0.000,1259821.1,1259821.1,23996,0,0,0,L,1122011218,1,122.68,121.33,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,85,0,0,0,0,0,0,0,0,0,0,0,1555155928,377478.00
04/13/2019 07:45,2,0.182,ALERT,212.83,296.36,59.996,1555155904,"201051344000651","174011545737251",21.51,-0.50,0,293.66,297.57,4.0,1.9,0.000,1252589.7,1252589.7,23965,0,0,0,L,1122011218,1,122.46,121.10,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,108,0,0,0,0,0,0,0,0,0,0,0,1555155930,377479.00
04/13/2019 07:45,2,0.166,ALERT,212.16,298.47,60.001,1555155904,"201051344000594","174011545737251",23.26,0.50,0,296.36,300.27,3.9,1.9,0.000,1266438.7,1266438.7,47796,0,0,0,L,1122011218,1,120.65,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1555155932,377480.00
04/13/2019 07:45,2,0.191,ALERT,212.83,298.17,60.001,1555155904,"201051344000469","174011545737251",22.86,0.00,0,295.46,299.67,4.4,2.4,0.000,1245030.3,1245030.3,16088,0,0,0,L,1122011218,1,120.65,122.68,0200,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555155934,377481.00
04/13/2019 07:45,2,0.148,ALERT,212.83,296.96,59.985,1555155904,"201051344000585","174011545737251",20.22,1.00,0,294.26,301.17,3.1,1.0,0.000,1265666.8,1265666.8,24023,0,0,0,L,1122011218,1,121.55,121.78,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,149,0,0,0,0,0,0,0,0,0,0,0,1555155936,377482.00
04/13/2019 07:45,2,0.146,ALERT,212.61,297.57,60.001,1555155904,"201051344000853","174011545737251",20.67,0.50,0,296.36,309.59,3.1,1.1,0.000,1268407.5,1268407.5,15689,0,0,0,L,1122011218,1,121.33,122.23,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,97,0,0,0,0,0,0,0,0,0,0,0,1555155937,377483.00
04/13/2019 07:45,2,0.154,ALERT,213.06,333.93,59.990,1555155904,"201051344001145","174011545737251",26.92,1.00,0,294.86,351.97,4.2,2.2,0.004,1268108.8,1268108.8,23941,0,0,0,L,1122011218,1,122.01,121.33,0100,1,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,57,0,0,0,0,0,0,0,0,0,0,0,1555155939,377484.00
04/13/2019 07:45,2,0.209,ALERT,212.83,296.96,60.001,1555155904,"201051344000438","174011545737251",20.65,0.50,0,294.56,299.07,4.4,2.3,0.000,1260936.6,1260936.6,23974,0,0,0,L,1122011218,1,122.23,121.55,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,95,0,0,0,0,0,0,0,0,0,0,0,1555155941,377485.00
04/13/2019 07:45,2,0.146,ALERT,212.38,296.96,59.985,1555155904,"201051344001135","174011545737251",22.86,0.50,0,294.86,298.77,3.4,1.4,0.000,1247829.3,1247829.3,23927,0,0,0,L,1122011218,1,121.78,121.33,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,110,0,0,0,0,0,0,0,0,0,0,0,1555155943,377486.00
04/13/2019 07:45,2,0.150,ALERT,212.38,298.17,59.985,1555155904,"201051344000983","174011545737251",22.44,1.00,0,296.66,300.27,3.4,1.4,0.000,1266533.4,1266533.4,15687,0,0,0,L,1122011218,1,120.88,122.01,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1555155945,377487.00
