ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/13/2019 07:45,2,0.146,ALERT,212.83,296.36,59.980,1555155904,"201051344001203","174011545737251",19.66,0.50,0,294.56,299.67,3.0,0.9,0.000,1255551.2,1255551.2,23981,0,0,0,L,1122011218,1,122.46,121.33,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,124,0,0,0,0,0,0,0,0,0,0,0,1555155947,377488.00
04/13/2019 07:45,2,0.168,ALERT,212.61,297.26,60.017,1555155904,"201051344001230","174011545737251",21.93,1.00,0,294.86,298.17,3.8,1.7,0.000,1252466.0,1252466.0,23801,0,0,0,L,1122011218,1,122.23,121.10,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,104,0,0,0,0,0,0,0,0,0,0,0,1555155948,377489.00
04/13/2019 07:45,2,0.152,ALERT,212.16,296.66,59.980,1555155904,"201051344000646","174011545737251",22.98,0.50,0,293.66,297.57,3.5,1.5,0.000,1245473.2,1245473.2,23950,0,0,0,L,1122011218,1,122.01,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,99,0,0,0,0,0,0,0,0,0,0,0,1555155950,377490.00
04/13/2019 07:45,2,0.148,ALERT,212.83,297.26,59.980,1555155904,"201051344000867","174011545737251",21.01,1.50,0,295.76,299.97,3.2,1.1,0.000,1243788.4,1243788.4,47877,0,0,0,L,1122011218,1,121.33,122.01,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,56,0,0,0,0,0,0,0,0,0,0,0,1555155952,377491.00
04/13/2019 07:45,2,0.160,ALERT,213.06,297.57,59.990,1555155904,"201051344000633","174011545737251",22.13,0.50,0,294.56,299.37,3.6,1.5,0.000,1242642.0,1242642.0,47924,0,0,0,L,1122011218,1,121.55,122.46,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,67,0,0,0,0,0,0,0,0,0,0,0,1555155954,377492.00
04/13/2019 07:45,2,0.193,ALERT,212.16,296.96,59.980,1555155904,"201051344000955","174011545737251",23.24,1.00,0,294.56,298.17,4.6,2.5,0.000,1265350.4,1265350.4,23970,0,0,0,L,1122011218,1,121.33,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,89,0,0,0,0,0,0,0,0,0,0,0,1555155956,377493.00
04/13/2019 07:45,2,0.166,ALERT,212.61,297.26,60.054,1555155904,"201051344000648","174011545737251",21.71,0.00,0,295.76,299.97,3.7,1.6,0.000,1256473.2,1256473.2,47430,0,0,0,L,1122011218,1,120.42,122.46,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,64,0,0,0,0,0,0,0,0,0,0,0,1555155958,377494.00
04/13/2019 07:45,2,0.137,ALERT,212.83,297.87,60.012,1555155904,"201051344000645","174011545737251",22.13,1.00,0,296.36,299.97,3.1,1.1,0.000,1261262.8,1261262.8,47392,0,0,0,L,1122011218,1,121.33,122.46,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1555155959,377495.00
04/13/2019 07:45,2,0.168,ALERT,212.38,298.47,60.012,1555155904,"201051344000569","174011545737251",22.82,1.00,0,296.66,300.57,3.9,1.8,0.000,1277314.6,1277314.6,15605,0,0,0,L,1122011218,1,120.42,122.46,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1555155961,377496.00
04/13/2019 07:45,2,0.207,ALERT,212.83,297.57,59.975,1555155904,"179051228000119","174011545737251",22.80,2.50,0,294.86,299.67,4.8,2.7,0.000,64508.2,64508.2,15697,0,0,0,L,46974696,1,121.10,122.91,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555155963,377497.00
04/13/2019 08:00,2,0.248,ACTIVE,212.16,334.54,59.969,1555156804,"201051344000579","174011545737251",28.63,2.00,0,297.26,347.76,7.2,5.0,0.009,1277084.2,1277084.2,16058,0,0,0,L,1122011218,1,120.88,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555156806,377498.00
04/13/2019 08:00,2,0.178,ACTIVE,211.48,332.43,60.017,1555156804,"201051344001025","174011545737251",27.85,1.00,0,294.56,352.87,5.0,2.9,0.009,1259450.3,1259450.3,23985,0,0,0,L,1122011218,1,121.33,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555156807,377499.00
04/13/2019 08:00,2,0.244,ACTIVE,211.70,333.63,59.990,1555156804,"201051344001093","174011545737251",27.02,2.50,0,295.16,345.36,6.7,4.6,0.004,1243489.4,1243489.4,24018,0,0,0,L,1122011218,1,121.55,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555156807,377500.00
04/13/2019 08:00,2,0.215,ACTIVE,211.93,334.84,60.012,1555156804,"201051344000458","174011545737251",29.48,3.00,0,296.36,357.08,6.5,4.3,0.009,1260355.8,1260355.8,15806,0,0,0,L,1122011218,1,121.10,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555156808,377501.00
04/13/2019 08:00,2,0.234,ACTIVE,211.70,332.43,60.006,1555156804,"201051344000890","174011545737251",29.20,2.50,0,295.76,341.15,6.9,4.8,0.009,1258053.1,1258053.1,23936,0,0,0,L,1122011218,1,121.78,120.20,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555156809,377502.00
04/13/2019 08:00,2,0.176,ACTIVE,211.93,330.03,60.017,1555156804,"201051344000988","174011545737251",19.82,1.50,0,293.66,336.94,3.6,1.5,0.000,973674.5,973674.5,16130,0,0,0,L,1122011218,1,120.65,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555156810,377503.00
04/13/2019 08:00,2,0.205,ACTIVE,212.16,333.63,59.980,1555156804,"201051344000582","174011545737251",28.65,1.00,0,296.06,343.85,6.0,3.9,0.004,1237152.2,1237152.2,23909,0,0,0,L,1122011218,1,121.78,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555156811,377504.00
04/13/2019 08:00,2,0.191,ACTIVE,212.16,334.84,59.985,1555156804,"201051344000868","174011545737251",27.71,1.50,0,296.96,344.15,5.4,3.3,0.004,1245476.9,1245476.9,47857,0,0,0,L,1122011218,1,120.88,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555156812,377505.00
04/13/2019 08:00,2,0.217,ACTIVE,212.61,336.34,60.043,1555156804,"201051344000576","174011545737251",28.01,1.50,0,296.66,349.26,6.2,4.0,0.009,1263644.3,1263644.3,19891,0,0,0,L,1122011218,1,121.10,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555156813,377506.00
04/13/2019 08:00,2,0.186,ACTIVE,212.16,334.84,60.001,1555156804,"201051344001158","174011545737251",27.93,1.00,0,295.76,361.59,5.3,3.2,0.013,1240473.1,1240473.1,16115,0,0,0,L,1122011218,1,120.88,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555156814,377507.00
04/13/2019 08:00,2,0.219,ALERT,211.93,333.63,60.022,1555156804,"201051344000917","174011545737251",25.96,3.00,0,293.96,345.96,5.8,3.7,0.009,1255217.1,1255217.1,23787,0,0,0,L,1122011218,1,121.55,121.10,0002,-0,0,0,0,0,0,0,3,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555156816,377508.00
04/13/2019 08:00,2,0.258,ALERT,211.93,334.54,60.001,1555156804,"201051344000417","174011545737251",19.88,1.50,0,294.56,340.25,5.2,3.1,0.000,1008302.5,1008302.5,23978,0,0,0,L,1122011218,1,121.55,120.65,0002,-0,0,0,0,0,0,0,4,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555156818,377509.00
04/13/2019 08:00,2,0.244,ACTIVE,211.93,333.93,59.996,1555156804,"201051344000685","174011545737251",27.10,2.00,0,295.16,362.49,6.7,4.6,0.009,1259821.9,1259821.9,23998,0,0,0,L,1122011218,1,122.46,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555156818,377510.00
04/13/2019 08:00,2,0.240,ACTIVE,211.70,333.63,60.001,1555156804,"201051344000651","174011545737251",25.35,0.50,0,294.56,348.66,6.2,4.1,0.009,1252590.4,1252590.4,23967,0,0,0,L,1122011218,1,122.01,120.42,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555156819,377511.00
04/13/2019 08:00,2,0.215,ACTIVE,211.70,333.93,60.001,1555156804,"201051344000594","174011545737251",29.26,1.50,0,296.06,353.47,6.4,4.2,0.013,1266439.4,1266439.4,47798,0,0,0,L,1122011218,1,120.65,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555156820,377512.00
04/13/2019 08:00,2,0.229,ALERT,212.38,335.14,59.996,1555156804,"201051344000469","174011545737251",28.82,1.00,0,295.46,357.38,6.7,4.6,0.009,1245031.1,1245031.1,16090,0,0,0,L,1122011218,1,120.65,122.23,0002,-2,0,0,0,0,0,0,2,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555156822,377513.00
04/13/2019 08:00,2,0.188,ACTIVE,211.93,333.63,60.006,1555156804,"201051344000585","174011545737251",27.14,2.00,0,294.56,347.76,5.2,3.0,0.000,1265667.3,1265667.3,24025,0,0,0,L,1122011218,1,121.33,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555156823,377514.00
04/13/2019 08:00,2,0.205,ACTIVE,212.61,335.74,60.017,1555156804,"201051344000853","174011545737251",25.76,1.50,0,295.76,345.36,5.3,3.2,0.004,1268407.9,1268407.9,15691,0,0,0,L,1122011218,1,121.33,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555156824,377515.00
04/13/2019 08:00,2,0.205,ACTIVE,211.93,333.93,59.980,1555156804,"201051344001145","174011545737251",30.51,2.00,0,294.86,337.24,6.4,4.3,0.022,1268109.5,1268109.5,23943,0,0,0,L,1122011218,1,121.78,120.65,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555156825,377516.00
04/13/2019 08:00,2,0.238,ACTIVE,211.93,333.33,60.022,1555156804,"201051344000438","174011545737251",29.80,1.50,0,295.46,346.26,7.2,5.1,0.022,1260937.5,1260937.5,23976,0,0,0,L,1122011218,1,122.01,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555156826,377517.00
04/13/2019 08:00,2,0.189,ACTIVE,211.25,332.13,59.959,1555156804,"201051344001135","174011545737251",28.92,2.00,0,294.86,346.56,5.6,3.5,0.013,1247829.9,1247829.9,23929,0,0,0,L,1122011218,1,121.55,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555156827,377518.00
04/13/2019 08:00,2,0.203,ACTIVE,212.16,334.54,59.996,1555156804,"201051344000983","174011545737251",26.54,2.00,0,296.66,345.96,5.5,3.4,0.004,1266533.9,1266533.9,15689,0,0,0,L,1122011218,1,120.88,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555156828,377519.00
04/13/2019 08:00,2,0.176,ACTIVE,211.70,332.43,60.028,1555156804,"201051344001203","174011545737251",26.72,1.50,0,294.86,351.67,4.8,2.7,0.000,1255551.6,1255551.6,23983,0,0,0,L,1122011218,1,122.01,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555156829,377520.00
04/13/2019 08:00,2,0.213,ACTIVE,211.70,332.43,59.985,1555156804,"201051344001230","174011545737251",27.41,2.00,0,295.46,344.76,6.0,3.8,0.013,1252466.7,1252466.7,23803,0,0,0,L,1122011218,1,121.78,120.42,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555156830,377521.00
04/13/2019 08:00,2,0.219,ACTIVE,211.48,333.03,60.001,1555156804,"201051344000646","174011545737251",27.14,1.50,0,294.56,347.46,6.0,3.9,0.009,1245473.9,1245473.9,23952,0,0,0,L,1122011218,1,121.78,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555156831,377522.00
04/13/2019 08:00,2,0.186,ACTIVE,212.38,334.54,59.964,1555156804,"201051344000867","174011545737251",28.25,2.50,0,295.46,348.96,5.3,3.2,0.004,1243788.9,1243788.9,47879,0,0,0,L,1122011218,1,121.33,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555156832,377523.00
04/13/2019 08:00,2,0.205,ACTIVE,212.61,336.64,60.001,1555156804,"201051344000633","174011545737251",28.90,1.50,0,294.56,346.86,6.0,3.9,0.000,1242642.7,1242642.7,47926,0,0,0,L,1122011218,1,121.33,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555156832,377524.00
04/13/2019 08:00,2,0.266,ACTIVE,211.25,333.03,59.996,1555156804,"201051344000955","174011545737251",27.00,2.00,0,295.46,339.95,7.3,5.1,0.009,1265351.3,1265351.3,23972,0,0,0,L,1122011218,1,121.10,120.65,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555156834,377525.00
04/13/2019 08:00,2,0.230,ACTIVE,212.16,334.54,60.006,1555156804,"201051344000648","174011545737251",25.03,0.50,0,295.76,355.28,5.9,3.7,0.000,1256473.8,1256473.8,47432,0,0,0,L,1122011218,1,120.42,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555156835,377526.00
04/13/2019 08:00,2,0.197,ACTIVE,212.61,335.14,60.006,1555156804,"201051344000645","174011545737251",25.98,2.00,0,296.06,348.36,5.2,3.1,0.004,1261263.2,1261263.2,47394,0,0,0,L,1122011218,1,121.33,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555156836,377527.00
04/13/2019 08:00,2,0.209,ACTIVE,212.16,334.54,60.001,1555156804,"201051344000569","174011545737251",29.30,2.00,0,296.96,353.77,6.3,4.1,0.009,1277315.3,1277315.3,15607,0,0,0,L,1122011218,1,120.42,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555156837,377528.00
04/13/2019 08:00,2,0.250,ACTIVE,212.61,338.44,59.996,1555156804,"179051228000119","174011545737251",28.71,3.70,0,294.86,349.26,7.3,5.1,0.009,64509.1,64509.1,15699,0,0,0,L,46974696,1,121.10,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555156838,377529.00
04/13/2019 08:15,2,0.334,ACTIVE,212.38,338.14,60.001,1555157704,"201051344000579","174011545737251",31.21,3.00,0,307.18,356.18,10.6,8.3,0.040,1277085.9,1277085.9,16059,0,0,0,L,1122011218,1,120.88,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555157705,377530.00
04/13/2019 08:15,2,0.246,ALERT,211.48,333.93,59.964,1555157704,"201051344001025","174011545737251",30.85,2.00,0,294.26,348.66,7.7,5.5,0.018,1259451.4,1259451.4,23986,0,0,0,L,1122011218,1,121.33,120.88,0002,-0,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555157707,377531.00
04/13/2019 08:15,2,0.322,ALERT,211.70,333.63,59.996,1555157704,"201051344001093","174011545737251",30.49,3.30,0,294.56,342.35,10.0,7.7,0.031,1243490.9,1243490.9,24019,0,0,0,L,1122011218,1,121.55,120.65,0002,2,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555157709,377532.00
04/13/2019 08:15,2,0.299,ALERT,212.16,346.56,59.959,1555157704,"201051344000458","174011545737251",32.07,3.70,0,296.96,352.87,9.8,7.5,0.035,1260357.4,1260357.4,15807,0,0,0,L,1122011218,1,121.10,121.55,0002,1,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555157710,377533.00
04/13/2019 08:15,2,0.326,ALERT,211.48,344.76,60.033,1555157704,"201051344000890","174011545737251",31.93,3.30,0,294.86,353.77,10.6,8.3,0.035,1258054.8,1258054.8,23937,0,0,0,L,1122011218,1,121.78,119.97,0002,3,0,0,0,0,0,0,1,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555157712,377534.00
04/13/2019 08:15,2,0.266,ALERT,212.16,336.34,59.996,1555157704,"201051344000988","174011545737251",20.22,2.50,0,294.26,356.18,5.5,3.3,0.022,973675.1,973675.1,16131,0,0,0,L,1122011218,1,120.65,121.78,0002,-1,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555157714,377535.00
04/13/2019 08:15,2,0.285,ALERT,212.16,344.45,59.990,1555157704,"201051344000582","174011545737251",31.81,2.00,0,295.46,350.77,9.2,7.0,0.031,1237153.6,1237153.6,23910,0,0,0,L,1122011218,1,121.78,121.10,0002,-0,0,0,0,0,0,0,1,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555157716,377536.00
04/13/2019 08:15,2,0.281,ALERT,212.38,335.14,60.017,1555157704,"201051344000868","174011545737251",30.71,2.00,0,296.66,344.15,8.8,6.6,0.031,1245478.1,1245478.1,47858,0,0,0,L,1122011218,1,120.88,122.01,0002,-1,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555157718,377537.00
04/13/2019 08:15,2,0.318,ALERT,212.83,336.34,59.985,1555157704,"201051344000576","174011545737251",30.16,2.00,0,296.96,341.15,9.8,7.5,0.035,1263645.7,1263645.7,19892,0,0,0,L,1122011218,1,121.33,121.55,0002,-1,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555157720,377538.00
04/13/2019 08:15,2,0.283,ALERT,212.38,335.14,59.990,1555157704,"201051344001158","174011545737251",30.34,1.50,0,296.36,339.04,8.7,6.5,0.035,1240474.4,1240474.4,16116,0,0,0,L,1122011218,1,120.88,121.55,0002,1,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555157721,377539.00
04/13/2019 08:15,2,0.293,ACTIVE,211.93,342.05,60.033,1555157704,"201051344000917","174011545737251",31.55,3.70,0,293.06,353.17,9.4,7.2,0.035,1255218.5,1255218.5,23789,0,0,0,L,1122011218,1,121.55,121.10,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555157722,377540.00
04/13/2019 08:15,2,0.363,ACTIVE,211.70,333.03,59.996,1555157704,"201051344000417","174011545737251",20.00,3.00,0,293.66,351.37,7.4,5.2,0.022,1008303.5,1008303.5,23980,0,0,0,L,1122011218,1,121.55,120.88,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555157723,377541.00
04/13/2019 08:15,2,0.322,ACTIVE,211.93,348.96,59.990,1555157704,"201051344000685","174011545737251",32.32,3.00,0,306.58,356.18,10.6,8.3,0.044,1259823.6,1259823.6,23999,0,0,0,L,1122011218,1,122.46,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555157724,377542.00
04/13/2019 08:15,2,0.309,ALERT,211.70,340.85,59.990,1555157704,"201051344000651","174011545737251",31.51,1.00,0,293.96,348.96,9.9,7.6,0.035,1252591.9,1252591.9,23968,0,0,0,L,1122011218,1,122.01,120.42,0002,-0,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555157726,377543.00
04/13/2019 08:15,2,0.301,ALERT,211.93,349.86,59.980,1555157704,"201051344000594","174011545737251",32.30,3.00,0,296.36,355.88,9.9,7.6,0.040,1266440.9,1266440.9,47799,0,0,0,L,1122011218,1,120.88,121.33,0002,0,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555157728,377544.00
04/13/2019 08:15,2,0.328,ACTIVE,212.61,342.95,59.990,1555157704,"201051344000469","174011545737251",31.65,1.50,0,294.86,349.26,10.5,8.2,0.035,1245032.7,1245032.7,16092,0,0,0,L,1122011218,1,120.65,122.01,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555157729,377545.00
04/13/2019 08:15,2,0.271,ALERT,211.70,334.54,59.990,1555157704,"201051344000585","174011545737251",30.83,3.00,0,294.26,354.37,8.5,6.3,0.022,1265668.4,1265668.4,24026,0,0,0,L,1122011218,1,121.33,121.10,0002,-1,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555157731,377546.00
04/13/2019 08:15,2,0.289,ALERT,212.83,337.24,59.996,1555157704,"201051344000853","174011545737251",31.11,2.00,0,296.06,348.36,9.2,6.9,0.031,1268409.2,1268409.2,15692,0,0,0,L,1122011218,1,121.55,122.01,0002,2,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555157732,377547.00
04/13/2019 08:15,2,0.354,ACTIVE,211.93,335.14,60.001,1555157704,"201051344001145","174011545737251",30.81,3.00,0,328.52,367.30,11.1,8.8,0.053,1268110.8,1268110.8,23944,0,0,0,L,1122011218,1,121.78,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555157733,377548.00
04/13/2019 08:15,2,0.350,ACTIVE,211.70,342.65,59.990,1555157704,"201051344000438","174011545737251",31.63,2.50,0,316.20,355.28,11.2,8.9,0.049,1260939.3,1260939.3,23977,0,0,0,L,1122011218,1,122.01,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555157734,377549.00
04/13/2019 08:15,2,0.285,ALERT,211.25,346.56,60.001,1555157704,"201051344001135","174011545737251",32.10,2.50,0,294.86,355.58,9.3,7.0,0.035,1247831.3,1247831.3,23930,0,0,0,L,1122011218,1,121.55,120.65,0002,2,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555157736,377550.00
04/13/2019 08:15,2,0.289,ALERT,212.16,341.75,60.012,1555157704,"201051344000983","174011545737251",31.57,3.00,0,296.66,352.87,9.3,7.0,0.040,1266535.2,1266535.2,15690,0,0,0,L,1122011218,1,120.88,121.55,0002,2,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555157738,377551.00
04/13/2019 08:15,2,0.252,ALERT,211.70,333.33,60.001,1555157704,"201051344001203","174011545737251",30.71,2.50,0,294.56,345.66,7.9,5.7,0.027,1255552.7,1255552.7,23984,0,0,0,L,1122011218,1,122.23,120.42,0002,-0,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555157740,377552.00
04/13/2019 08:15,2,0.324,ACTIVE,211.48,334.24,59.990,1555157704,"201051344001230","174011545737251",30.79,3.00,0,302.07,356.48,10.1,7.8,0.040,1252468.2,1252468.2,23804,0,0,0,L,1122011218,1,121.78,120.42,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555157741,377553.00
04/13/2019 08:15,2,0.295,ALERT,211.25,345.36,60.001,1555157704,"201051344000646","174011545737251",31.91,2.50,0,293.66,352.27,9.6,7.3,0.040,1245475.3,1245475.3,23953,0,0,0,L,1122011218,1,121.78,120.42,0002,0,0,0,0,0,0,0,1,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555157743,377554.00
04/13/2019 08:15,2,0.283,ALERT,212.61,334.84,59.996,1555157704,"201051344000867","174011545737251",30.22,3.00,0,295.76,347.46,8.7,6.5,0.031,1243790.2,1243790.2,47880,0,0,0,L,1122011218,1,121.33,121.55,0002,1,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555157745,377555.00
04/13/2019 08:15,2,0.305,ALERT,212.83,336.94,59.996,1555157704,"201051344000633","174011545737251",30.55,2.50,0,294.86,344.15,9.5,7.2,0.035,1242644.1,1242644.1,47927,0,0,0,L,1122011218,1,121.55,122.01,0002,2,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555157746,377556.00
04/13/2019 08:15,2,0.322,ACTIVE,211.25,352.27,59.996,1555157704,"201051344000955","174011545737251",32.68,3.00,0,304.78,357.68,10.8,8.5,0.044,1265353.1,1265353.1,23973,0,0,0,L,1122011218,1,121.10,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555157747,377557.00
04/13/2019 08:15,2,0.254,ALERT,212.38,351.07,60.001,1555157704,"201051344000648","174011545737251",32.68,1.50,0,295.16,356.48,8.4,6.2,0.022,1256475.1,1256475.1,47433,0,0,0,L,1122011218,1,120.65,121.78,0002,-1,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555157749,377558.00
04/13/2019 08:15,2,0.270,ALERT,212.83,335.74,59.996,1555157704,"201051344000645","174011545737251",30.69,3.00,0,296.06,341.15,8.4,6.2,0.027,1261264.5,1261264.5,47395,0,0,0,L,1122011218,1,121.33,122.01,0002,0,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555157751,377559.00
04/13/2019 08:15,2,0.246,ACTIVE,212.38,358.58,59.975,1555157704,"201051344000569","174011545737251",33.38,3.00,0,308.09,363.39,8.4,6.2,0.022,1277316.8,1277316.8,15608,0,0,0,L,1122011218,1,120.65,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555157752,377560.00
04/13/2019 08:15,2,0.350,ALERT,212.61,338.44,60.017,1555157704,"179051228000119","174011545737251",31.05,4.50,0,294.56,342.95,10.9,8.6,0.040,64510.9,64510.9,15700,0,0,0,L,46974696,1,121.10,122.46,0000,1,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555157754,377561.00
04/13/2019 08:30,2,0.312,ACTIVE,212.16,335.14,60.001,1555158604,"201051344000579","174011545737251",30.65,3.30,0,330.63,354.97,9.7,7.4,0.035,1277087.5,1277087.5,16060,0,0,0,L,1122011218,1,120.88,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555158606,377562.00
04/13/2019 08:30,2,0.229,ACTIVE,211.48,336.64,59.996,1555158604,"201051344001025","174011545737251",31.11,2.50,0,329.73,344.15,7.2,5.1,0.018,1259452.5,1259452.5,23988,0,0,0,L,1122011218,1,121.10,120.88,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555158606,377563.00
04/13/2019 08:30,2,0.305,ACTIVE,211.70,333.33,59.969,1555158604,"201051344001093","174011545737251",29.64,3.70,0,327.32,340.55,9.2,6.9,0.027,1243492.5,1243492.5,24021,0,0,0,L,1122011218,1,121.55,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555158607,377564.00
04/13/2019 08:30,2,0.285,ACTIVE,211.93,339.34,59.996,1555158604,"201051344000458","174011545737251",31.39,4.00,0,331.23,351.07,9.1,6.9,0.027,1260358.9,1260358.9,15809,0,0,0,L,1122011218,1,121.10,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555158608,377565.00
04/13/2019 08:30,2,0.305,ACTIVE,211.70,336.34,60.001,1555158604,"201051344000890","174011545737251",31.07,4.00,0,328.22,351.97,9.6,7.4,0.031,1258056.5,1258056.5,23939,0,0,0,L,1122011218,1,121.78,120.42,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555158609,377566.00
04/13/2019 08:30,2,0.242,ACTIVE,211.93,335.74,59.964,1555158604,"201051344000988","174011545737251",19.98,3.00,0,328.22,342.05,4.9,2.8,0.009,973675.8,973675.8,16133,0,0,0,L,1122011218,1,120.65,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555158610,377567.00
04/13/2019 08:30,2,0.271,ACTIVE,212.38,334.24,60.001,1555158604,"201051344000582","174011545737251",30.73,2.00,0,328.82,348.36,8.5,6.3,0.022,1237155.0,1237155.0,23912,0,0,0,L,1122011218,1,121.78,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555158611,377568.00
04/13/2019 08:30,2,0.258,ACTIVE,212.16,334.84,59.996,1555158604,"201051344000868","174011545737251",30.22,2.50,0,329.13,342.05,7.9,5.7,0.027,1245479.4,1245479.4,47860,0,0,0,L,1122011218,1,120.88,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555158612,377569.00
04/13/2019 08:30,2,0.285,ACTIVE,212.61,335.74,60.001,1555158604,"201051344000576","174011545737251",30.16,2.50,0,330.03,342.35,8.7,6.5,0.027,1263647.3,1263647.3,19894,0,0,0,L,1122011218,1,121.33,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555158613,377570.00
04/13/2019 08:30,2,0.256,ACTIVE,212.38,335.14,60.012,1555158604,"201051344001158","174011545737251",29.82,2.00,0,328.82,342.05,7.8,5.6,0.027,1240475.6,1240475.6,16118,0,0,0,L,1122011218,1,120.88,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555158614,377571.00
04/13/2019 08:30,2,0.273,ACTIVE,211.93,333.63,59.985,1555158604,"201051344000917","174011545737251",30.55,4.00,0,328.22,348.96,8.5,6.2,0.035,1255219.9,1255219.9,23790,0,0,0,L,1122011218,1,121.55,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555158615,377572.00
04/13/2019 08:30,2,0.328,ACTIVE,211.93,333.33,60.038,1555158604,"201051344000417","174011545737251",19.82,3.30,0,327.02,337.84,6.6,4.4,0.018,1008304.5,1008304.5,23981,0,0,0,L,1122011218,1,121.33,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555158616,377573.00
04/13/2019 08:30,2,0.295,ACTIVE,212.16,340.85,59.975,1555158604,"201051344000685","174011545737251",31.45,3.30,0,330.03,354.37,9.5,7.2,0.035,1259825.2,1259825.2,24000,0,0,0,L,1122011218,1,122.46,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555158617,377574.00
04/13/2019 08:30,2,0.283,ACTIVE,211.93,333.33,60.006,1555158604,"201051344000651","174011545737251",30.69,2.00,0,329.43,350.17,8.8,6.6,0.027,1252593.3,1252593.3,23970,0,0,0,L,1122011218,1,122.01,120.42,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555158618,377575.00
04/13/2019 08:30,2,0.248,ACTIVE,211.93,351.67,60.006,1555158604,"201051344000594","174011545737251",32.58,3.30,0,329.13,356.48,8.2,6.0,0.018,1266442.4,1266442.4,47801,0,0,0,L,1122011218,1,120.88,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555158619,377576.00
04/13/2019 08:30,2,0.299,ACTIVE,212.38,336.34,60.012,1555158604,"201051344000469","174011545737251",30.59,2.00,0,330.03,348.06,9.3,7.0,0.031,1245034.4,1245034.4,16093,0,0,0,L,1122011218,1,120.65,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555158620,377577.00
04/13/2019 08:30,2,0.242,ACTIVE,211.93,335.44,60.006,1555158604,"201051344000585","174011545737251",30.91,3.30,0,328.22,344.15,7.6,5.4,0.018,1265669.6,1265669.6,24028,0,0,0,L,1122011218,1,121.33,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555158621,377578.00
04/13/2019 08:30,2,0.256,ACTIVE,212.83,336.04,60.006,1555158604,"201051344000853","174011545737251",30.10,3.00,0,331.23,346.56,7.8,5.6,0.027,1268410.5,1268410.5,15694,0,0,0,L,1122011218,1,121.55,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555158621,377579.00
04/13/2019 08:30,2,0.295,ACTIVE,212.16,337.24,60.012,1555158604,"201051344001145","174011545737251",31.09,3.30,0,329.43,351.97,9.3,7.1,0.044,1268112.4,1268112.4,23945,0,0,0,L,1122011218,1,121.78,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555158622,377580.00
04/13/2019 08:30,2,0.301,ACTIVE,211.93,346.86,60.033,1555158604,"201051344000438","174011545737251",32.18,3.00,0,329.13,354.97,9.9,7.6,0.035,1260941.0,1260941.0,23978,0,0,0,L,1122011218,1,122.01,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555158623,377581.00
04/13/2019 08:30,2,0.262,ACTIVE,211.70,338.14,60.012,1555158604,"201051344001135","174011545737251",31.25,3.00,0,328.82,352.57,8.3,6.1,0.027,1247832.6,1247832.6,23932,0,0,0,L,1122011218,1,121.55,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555158624,377582.00
04/13/2019 08:30,2,0.264,ACTIVE,212.16,334.84,60.012,1555158604,"201051344000983","174011545737251",30.81,3.00,0,330.93,350.17,8.2,6.0,0.027,1266536.6,1266536.6,15692,0,0,0,L,1122011218,1,121.10,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555158625,377583.00
04/13/2019 08:30,2,0.240,ACTIVE,211.93,332.73,60.012,1555158604,"201051344001203","174011545737251",28.33,3.00,0,328.22,339.95,6.9,4.8,0.018,1255553.8,1255553.8,23986,0,0,0,L,1122011218,1,122.23,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555158626,377584.00
04/13/2019 08:30,2,0.281,ACTIVE,211.93,333.33,60.012,1555158604,"201051344001230","174011545737251",30.63,3.30,0,327.92,347.16,8.8,6.6,0.035,1252469.6,1252469.6,23805,0,0,0,L,1122011218,1,121.78,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555158627,377585.00
04/13/2019 08:30,2,0.268,ACTIVE,211.70,336.34,60.012,1555158604,"201051344000646","174011545737251",30.95,3.30,0,328.22,349.56,8.4,6.2,0.031,1245476.7,1245476.7,23955,0,0,0,L,1122011218,1,122.01,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555158628,377586.00
04/13/2019 08:30,2,0.252,ACTIVE,212.38,333.93,60.043,1555158604,"201051344000867","174011545737251",30.16,3.70,0,329.13,340.85,7.7,5.5,0.018,1243791.4,1243791.4,47882,0,0,0,L,1122011218,1,121.33,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555158629,377587.00
04/13/2019 08:30,2,0.271,ACTIVE,212.61,336.04,59.990,1555158604,"201051344000633","174011545737251",30.49,3.00,0,329.73,343.55,8.4,6.2,0.027,1242645.5,1242645.5,47929,0,0,0,L,1122011218,1,121.55,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555158630,377588.00
04/13/2019 08:30,2,0.305,ACTIVE,211.48,341.75,60.012,1555158604,"201051344000955","174011545737251",31.57,3.30,0,327.92,354.97,9.8,7.6,0.031,1265354.9,1265354.9,23974,0,0,0,L,1122011218,1,121.10,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555158631,377589.00
04/13/2019 08:30,2,0.246,ACTIVE,212.38,343.55,59.980,1555158604,"201051344000648","174011545737251",31.85,2.00,0,332.13,357.38,8.0,5.8,0.018,1256476.5,1256476.5,47435,0,0,0,L,1122011218,1,120.65,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555158632,377590.00
04/13/2019 08:30,2,0.244,ACTIVE,212.61,335.14,60.017,1555158604,"201051344000645","174011545737251",30.28,3.30,0,331.23,342.05,7.5,5.3,0.022,1261265.7,1261265.7,47397,0,0,0,L,1122011218,1,121.33,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555158633,377591.00
04/13/2019 08:30,2,0.281,ACTIVE,212.38,338.44,60.017,1555158604,"201051344000569","174011545737251",31.27,3.00,0,331.23,363.39,9.0,6.7,0.031,1277318.2,1277318.2,15609,0,0,0,L,1122011218,1,120.65,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555158634,377592.00
04/13/2019 08:30,2,0.311,ACTIVE,212.61,338.74,60.017,1555158604,"179051228000119","174011545737251",30.63,5.00,0,331.23,347.46,9.7,7.4,0.031,64511.4,64511.4,15702,0,0,0,L,46974696,1,121.10,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555158635,377593.00
04/13/2019 08:45,2,0.287,ACTIVE,211.93,334.54,60.017,1555159504,"201051344000579","174011545737251",30.32,3.70,0,329.73,340.55,8.9,6.7,0.022,1277089.2,1277089.2,16061,0,0,0,L,1122011218,1,120.42,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555159505,377594.00
04/13/2019 08:45,2,0.213,ACTIVE,211.03,331.83,60.017,1555159504,"201051344001025","174011545737251",29.78,3.00,0,329.13,342.65,6.4,4.3,0.013,1259453.6,1259453.6,23989,0,0,0,L,1122011218,1,121.10,120.42,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555159506,377595.00
04/13/2019 08:45,2,0.285,ACTIVE,210.80,333.03,60.017,1555159504,"201051344001093","174011545737251",26.80,4.00,0,327.02,339.04,7.8,5.6,0.013,1243494.0,1243494.0,24022,0,0,0,L,1122011218,1,121.33,120.20,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555159507,377596.00
04/13/2019 08:45,2,0.264,ACTIVE,211.70,334.54,60.022,1555159504,"201051344000458","174011545737251",30.81,4.50,0,331.23,345.66,8.3,6.1,0.022,1260360.5,1260360.5,15810,0,0,0,L,1122011218,1,120.65,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555159508,377597.00
04/13/2019 08:45,2,0.271,ACTIVE,211.03,332.43,60.043,1555159504,"201051344000890","174011545737251",30.47,4.50,0,328.82,344.76,8.4,6.2,0.022,1258058.1,1258058.1,23940,0,0,0,L,1122011218,1,121.55,119.75,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555159509,377598.00
04/13/2019 08:45,2,0.219,ACTIVE,211.70,335.74,60.017,1555159504,"201051344000988","174011545737251",19.72,3.00,0,318.91,347.76,4.4,2.3,0.013,973676.4,973676.4,16134,0,0,0,L,1122011218,1,120.42,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555159510,377599.00
04/13/2019 08:45,2,0.234,ACTIVE,211.48,337.84,60.017,1555159504,"201051344000582","174011545737251",31.19,2.50,0,328.82,344.45,7.4,5.2,0.018,1237156.4,1237156.4,23913,0,0,0,L,1122011218,1,121.55,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555159511,377600.00
04/13/2019 08:45,2,0.232,ACTIVE,211.70,335.14,60.022,1555159504,"201051344000868","174011545737251",29.78,2.50,0,329.43,340.85,7.0,4.9,0.013,1245480.7,1245480.7,47861,0,0,0,L,1122011218,1,120.42,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555159512,377601.00
04/13/2019 08:45,2,0.252,ACTIVE,212.16,336.34,59.990,1555159504,"201051344000576","174011545737251",30.14,3.00,0,329.13,341.15,7.8,5.6,0.022,1263648.7,1263648.7,19895,0,0,0,L,1122011218,1,120.65,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555159513,377602.00
04/13/2019 08:45,2,0.236,ACTIVE,211.93,334.84,60.006,1555159504,"201051344001158","174011545737251",28.78,2.50,0,328.82,340.25,6.9,4.8,0.018,1240476.9,1240476.9,16119,0,0,0,L,1122011218,1,120.42,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555159514,377603.00
04/13/2019 08:45,2,0.250,ACTIVE,211.25,333.63,60.012,1555159504,"201051344000917","174011545737251",29.20,4.00,0,326.42,346.86,7.4,5.2,0.027,1255221.2,1255221.2,23791,0,0,0,L,1122011218,1,121.33,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555159515,377604.00
04/13/2019 08:45,2,0.301,ACTIVE,211.25,332.73,60.017,1555159504,"201051344000417","174011545737251",19.74,3.70,0,322.81,342.95,6.0,3.9,0.009,1008305.5,1008305.5,23982,0,0,0,L,1122011218,1,121.10,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555159515,377605.00
04/13/2019 08:45,2,0.273,ACTIVE,211.25,333.33,60.017,1555159504,"201051344000685","174011545737251",30.57,3.30,0,329.73,346.86,8.5,6.3,0.022,1259826.8,1259826.8,24001,0,0,0,L,1122011218,1,122.01,120.20,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555159516,377606.00
04/13/2019 08:45,2,0.270,ACTIVE,211.03,332.43,60.001,1555159504,"201051344000651","174011545737251",28.82,2.00,0,327.32,343.25,7.9,5.7,0.013,1252594.8,1252594.8,23971,0,0,0,L,1122011218,1,121.78,120.20,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555159517,377607.00
04/13/2019 08:45,2,0.242,ACTIVE,211.25,344.45,59.975,1555159504,"201051344000594","174011545737251",31.83,3.70,0,329.73,356.48,7.8,5.6,0.018,1266443.8,1266443.8,47802,0,0,0,L,1122011218,1,120.42,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555159518,377608.00
04/13/2019 08:45,2,0.271,ACTIVE,211.70,335.44,60.012,1555159504,"201051344000469","174011545737251",30.89,1.50,0,328.82,346.26,8.5,6.3,0.027,1245036.0,1245036.0,16094,0,0,0,L,1122011218,1,120.20,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555159519,377609.00
04/13/2019 08:45,2,0.229,ACTIVE,211.25,333.33,60.006,1555159504,"201051344000585","174011545737251",29.74,3.70,0,327.92,340.85,6.9,4.8,0.009,1265670.8,1265670.8,24029,0,0,0,L,1122011218,1,121.10,120.65,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555159520,377610.00
04/13/2019 08:45,2,0.244,ACTIVE,212.38,336.04,60.006,1555159504,"201051344000853","174011545737251",28.09,3.00,0,331.23,341.15,7.0,4.8,0.013,1268411.7,1268411.7,15695,0,0,0,L,1122011218,1,121.10,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555159521,377611.00
04/13/2019 08:45,2,0.266,ACTIVE,211.25,338.74,59.969,1555159504,"201051344001145","174011545737251",31.31,3.30,0,330.63,350.17,8.4,6.2,0.035,1268114.0,1268114.0,23946,0,0,0,L,1122011218,1,121.33,120.42,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555159522,377612.00
04/13/2019 08:45,2,0.287,ACTIVE,211.25,339.95,60.006,1555159504,"201051344000438","174011545737251",31.37,3.30,0,329.73,353.17,9.1,6.9,0.022,1260942.7,1260942.7,23979,0,0,0,L,1122011218,1,121.78,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555159523,377613.00
04/13/2019 08:45,2,0.242,ACTIVE,210.80,331.53,60.017,1555159504,"201051344001135","174011545737251",30.18,3.30,0,329.13,348.36,7.4,5.2,0.027,1247833.9,1247833.9,23933,0,0,0,L,1122011218,1,121.10,120.20,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555159524,377614.00
04/13/2019 08:45,2,0.240,ACTIVE,211.70,334.84,59.964,1555159504,"201051344000983","174011545737251",30.30,3.30,0,328.82,343.25,7.4,5.2,0.018,1266537.9,1266537.9,15693,0,0,0,L,1122011218,1,120.65,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555159525,377615.00
04/13/2019 08:45,2,0.234,ACTIVE,211.25,332.43,59.953,1555159504,"201051344001203","174011545737251",26.84,3.30,0,327.92,339.34,6.4,4.3,0.013,1255554.8,1255554.8,23987,0,0,0,L,1122011218,1,122.01,120.20,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555159526,377616.00
04/13/2019 08:45,2,0.260,ACTIVE,211.03,332.43,60.033,1555159504,"201051344001230","174011545737251",29.96,3.30,0,327.92,341.45,7.9,5.7,0.022,1252471.1,1252471.1,23806,0,0,0,L,1122011218,1,121.55,120.20,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555159527,377617.00
04/13/2019 08:45,2,0.250,ACTIVE,210.80,332.73,60.001,1555159504,"201051344000646","174011545737251",30.32,3.70,0,328.82,340.85,7.8,5.6,0.018,1245478.1,1245478.1,23956,0,0,0,L,1122011218,1,121.55,120.20,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555159527,377618.00
04/13/2019 08:45,2,0.240,ACTIVE,212.16,334.54,60.006,1555159504,"201051344000867","174011545737251",28.75,3.70,0,329.43,339.95,7.0,4.8,0.013,1243792.6,1243792.6,47883,0,0,0,L,1122011218,1,121.10,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555159528,377619.00
04/13/2019 08:45,2,0.264,ACTIVE,212.38,337.24,60.006,1555159504,"201051344000633","174011545737251",28.71,3.30,0,328.82,341.75,7.7,5.5,0.013,1242646.9,1242646.9,47930,0,0,0,L,1122011218,1,121.10,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555159529,377620.00
04/13/2019 08:45,2,0.293,ACTIVE,210.80,332.73,60.006,1555159504,"201051344000955","174011545737251",30.55,3.70,0,327.92,347.46,9.1,6.9,0.027,1265356.6,1265356.6,23975,0,0,0,L,1122011218,1,120.88,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555159530,377621.00
04/13/2019 08:45,2,0.244,ACTIVE,211.70,335.44,60.006,1555159504,"201051344000648","174011545737251",30.99,2.00,0,331.53,348.96,7.7,5.5,0.018,1256477.8,1256477.8,47436,0,0,0,L,1122011218,1,120.20,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555159531,377622.00
04/13/2019 08:45,2,0.229,ACTIVE,212.16,334.84,60.006,1555159504,"201051344000645","174011545737251",29.94,3.30,0,330.93,339.65,7.0,4.8,0.013,1261266.9,1261266.9,47398,0,0,0,L,1122011218,1,120.88,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555159532,377623.00
04/13/2019 08:45,2,0.266,ACTIVE,211.70,334.84,60.001,1555159504,"201051344000569","174011545737251",30.75,3.30,0,331.23,345.96,8.2,6.0,0.022,1277319.7,1277319.7,15610,0,0,0,L,1122011218,1,119.97,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555159533,377624.00
04/13/2019 08:45,2,0.297,ACTIVE,211.93,338.44,60.006,1555159504,"179051228000119","174011545737251",30.38,5.50,0,330.93,345.06,9.2,7.0,0.027,64513.1,64513.1,15703,0,0,0,L,46974696,1,120.65,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555159534,377625.00
04/13/2019 09:00,2,0.334,ACTIVE,211.48,338.44,60.001,1555160404,"201051344000579","174011545737251",31.19,3.70,0,330.03,342.35,10.6,8.3,0.035,1277090.9,1277090.9,16062,0,0,0,L,1122011218,1,120.42,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555160406,377626.00
04/13/2019 09:00,2,0.242,ACTIVE,211.25,342.05,60.043,1555160404,"201051344001025","174011545737251",31.69,3.30,0,320.71,349.56,7.9,5.7,0.022,1259454.7,1259454.7,23990,0,0,0,L,1122011218,1,121.10,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555160406,377627.00
04/13/2019 09:00,2,0.322,ACTIVE,211.48,334.24,60.017,1555160404,"201051344001093","174011545737251",30.55,4.00,0,322.21,341.75,10.0,7.7,0.031,1243495.6,1243495.6,24023,0,0,0,L,1122011218,1,121.33,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555160408,377628.00
04/13/2019 09:00,2,0.301,ACTIVE,211.48,345.36,60.012,1555160404,"201051344000458","174011545737251",31.97,4.50,0,330.03,349.56,9.8,7.5,0.031,1260362.1,1260362.1,15811,0,0,0,L,1122011218,1,120.65,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555160409,377629.00
04/13/2019 09:00,2,0.324,ACTIVE,211.25,345.06,60.012,1555160404,"201051344000890","174011545737251",31.95,5.00,0,327.02,350.17,10.5,8.2,0.040,1258059.7,1258059.7,23941,0,0,0,L,1122011218,1,121.55,120.20,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555160409,377630.00
04/13/2019 09:00,2,0.266,ALERT,211.48,336.04,60.028,1555160404,"201051344000988","174011545737251",20.14,3.30,0,293.66,339.34,5.4,3.3,0.013,973677.0,973677.0,16135,0,0,0,L,1122011218,1,120.42,121.55,0002,0,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555160412,377631.00
