ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/13/2019 09:00,2,0.285,ACTIVE,211.70,342.65,60.017,1555160404,"201051344000582","174011545737251",31.69,3.00,0,329.43,347.16,9.2,6.9,0.031,1237157.8,1237157.8,23914,0,0,0,L,1122011218,1,121.33,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555160413,377632.00
04/13/2019 09:00,2,0.250,ACTIVE,211.25,349.56,60.017,1555160404,"201051344000868","174011545737251",32.42,3.00,0,329.43,351.37,8.3,6.1,0.022,1245482.0,1245482.0,47862,0,0,0,L,1122011218,1,120.42,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555160414,377633.00
04/13/2019 09:00,2,0.314,ACTIVE,211.93,336.34,60.022,1555160404,"201051344000576","174011545737251",30.06,3.00,0,330.03,340.85,9.6,7.3,0.031,1263650.2,1263650.2,19896,0,0,0,L,1122011218,1,120.88,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555160415,377634.00
04/13/2019 09:00,2,0.277,ACTIVE,211.48,335.14,60.006,1555160404,"201051344001158","174011545737251",30.53,3.00,0,327.92,339.95,8.6,6.4,0.035,1240478.1,1240478.1,16120,0,0,0,L,1122011218,1,120.42,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555160415,377635.00
04/13/2019 09:00,2,0.289,ACTIVE,211.25,342.95,60.006,1555160404,"201051344000917","174011545737251",31.67,4.50,0,326.12,346.56,9.3,7.1,0.040,1255222.6,1255222.6,23792,0,0,0,L,1122011218,1,121.10,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555160416,377636.00
04/13/2019 09:00,2,0.359,ALERT,211.48,334.24,60.001,1555160404,"201051344000417","174011545737251",19.98,4.00,0,293.36,337.24,7.3,5.1,0.018,1008306.6,1008306.6,23983,0,0,0,L,1122011218,1,121.10,120.88,0002,1,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555160418,377637.00
04/13/2019 09:00,2,0.311,ACTIVE,211.48,349.86,60.001,1555160404,"201051344000685","174011545737251",32.36,4.00,0,327.32,352.87,10.2,8.0,0.049,1259828.4,1259828.4,24002,0,0,0,L,1122011218,1,122.01,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555160419,377638.00
04/13/2019 09:00,2,0.303,ACTIVE,211.25,339.04,60.006,1555160404,"201051344000651","174011545737251",31.27,2.50,0,327.32,348.96,9.7,7.4,0.035,1252596.3,1252596.3,23972,0,0,0,L,1122011218,1,121.55,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555160420,377639.00
04/13/2019 09:00,2,0.248,ACTIVE,211.03,357.08,59.996,1555160404,"201051344000594","174011545737251",33.18,4.00,0,328.82,359.48,8.4,6.2,0.027,1266445.3,1266445.3,47803,0,0,0,L,1122011218,1,120.42,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555160421,377640.00
04/13/2019 09:00,2,0.322,ACTIVE,211.48,335.44,60.017,1555160404,"201051344000469","174011545737251",30.10,2.50,0,328.82,345.66,9.8,7.6,0.035,1245037.6,1245037.6,16095,0,0,0,L,1122011218,1,120.20,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555160422,377641.00
04/13/2019 09:00,2,0.248,ACTIVE,211.48,348.96,60.006,1555160404,"201051344000585","174011545737251",32.34,3.70,0,326.72,351.67,8.2,6.0,0.022,1265672.1,1265672.1,24030,0,0,0,L,1122011218,1,120.88,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555160423,377642.00
04/13/2019 09:00,2,0.285,ACTIVE,211.93,345.06,60.006,1555160404,"201051344000853","174011545737251",31.95,3.00,0,330.63,347.76,9.2,7.0,0.035,1268413.0,1268413.0,15696,0,0,0,L,1122011218,1,121.10,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555160424,377643.00
04/13/2019 09:00,2,0.346,ACTIVE,211.48,335.74,60.006,1555160404,"201051344001145","174011545737251",30.93,3.70,0,331.83,351.07,10.9,8.6,0.053,1268115.6,1268115.6,23947,0,0,0,L,1122011218,1,121.33,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555160425,377644.00
04/13/2019 09:00,2,0.350,ACTIVE,211.25,342.65,60.043,1555160404,"201051344000438","174011545737251",31.61,3.70,0,329.13,354.37,11.2,8.9,0.044,1260944.5,1260944.5,23980,0,0,0,L,1122011218,1,121.55,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555160426,377645.00
04/13/2019 09:00,2,0.277,ACTIVE,211.03,349.26,60.001,1555160404,"201051344001135","174011545737251",32.40,3.30,0,327.32,351.97,9.1,6.9,0.035,1247835.3,1247835.3,23934,0,0,0,L,1122011218,1,121.10,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555160426,377646.00
04/13/2019 09:00,2,0.240,ACTIVE,211.48,355.58,60.017,1555160404,"201051344000983","174011545737251",33.10,3.70,0,329.43,358.28,8.1,5.9,0.027,1266539.2,1266539.2,15694,0,0,0,L,1122011218,1,120.65,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555160427,377647.00
04/13/2019 09:00,2,0.262,ACTIVE,211.25,333.93,60.017,1555160404,"201051344001203","174011545737251",30.12,3.70,0,313.50,350.47,8.1,5.8,0.027,1255555.9,1255555.9,23988,0,0,0,L,1122011218,1,121.78,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555160428,377648.00
04/13/2019 09:00,2,0.320,ACTIVE,211.25,333.63,60.006,1555160404,"201051344001230","174011545737251",30.63,3.70,0,326.12,346.26,10.0,7.7,0.044,1252472.6,1252472.6,23807,0,0,0,L,1122011218,1,121.55,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555160429,377649.00
04/13/2019 09:00,2,0.299,ACTIVE,211.03,344.15,60.017,1555160404,"201051344000646","174011545737251",31.79,3.70,0,326.42,349.56,9.7,7.4,0.035,1245479.6,1245479.6,23957,0,0,0,L,1122011218,1,121.33,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555160430,377650.00
04/13/2019 09:00,2,0.285,ACTIVE,211.70,334.84,60.012,1555160404,"201051344000867","174011545737251",30.32,4.00,0,328.82,341.75,8.8,6.6,0.035,1243793.9,1243793.9,47884,0,0,0,L,1122011218,1,120.88,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555160431,377651.00
04/13/2019 09:00,2,0.307,ACTIVE,212.16,337.84,60.006,1555160404,"201051344000633","174011545737251",30.47,3.30,0,328.82,345.36,9.5,7.3,0.040,1242648.3,1242648.3,47931,0,0,0,L,1122011218,1,121.10,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555160432,377652.00
04/13/2019 09:00,2,0.328,ACTIVE,210.80,350.47,60.012,1555160404,"201051344000955","174011545737251",32.50,3.70,0,326.42,355.58,10.8,8.5,0.040,1265358.4,1265358.4,23976,0,0,0,L,1122011218,1,120.65,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555160433,377653.00
04/13/2019 09:00,2,0.297,ACTIVE,211.48,341.45,60.001,1555160404,"201051344000648","174011545737251",31.59,2.50,0,330.33,345.66,9.5,7.3,0.031,1256479.3,1256479.3,47437,0,0,0,L,1122011218,1,120.20,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555160434,377654.00
04/13/2019 09:00,2,0.275,ACTIVE,211.93,336.34,59.969,1555160404,"201051344000645","174011545737251",30.79,3.70,0,330.33,340.25,8.6,6.3,0.031,1261268.1,1261268.1,47399,0,0,0,L,1122011218,1,120.88,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555160435,377655.00
04/13/2019 09:00,2,0.312,ACTIVE,211.48,347.46,59.969,1555160404,"201051344000569","174011545737251",32.18,3.70,0,329.43,352.57,10.2,8.0,0.044,1277321.3,1277321.3,15611,0,0,0,L,1122011218,1,120.20,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555160436,377656.00
04/13/2019 09:00,2,0.355,ACTIVE,211.93,339.34,60.001,1555160404,"179051228000119","174011545737251",31.15,5.50,0,329.13,347.16,11.3,8.9,0.040,64514.9,64514.9,15704,0,0,0,L,46974696,1,120.88,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555160437,377657.00
04/13/2019 09:15,2,0.379,ACTIVE,212.38,349.26,60.038,1555161304,"201051344000579","174011545737251",32.32,4.00,0,331.23,358.58,12.4,10.1,0.053,1277093.5,1277093.5,16063,0,0,0,L,1122011218,1,121.10,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555161306,377658.00
04/13/2019 09:15,2,0.303,ACTIVE,212.16,335.14,60.033,1555161304,"201051344001025","174011545737251",30.93,3.70,0,329.13,356.48,9.5,7.3,0.044,1259456.6,1259456.6,23991,0,0,0,L,1122011218,1,121.33,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555161306,377659.00
04/13/2019 09:15,2,0.357,ACTIVE,212.38,346.26,60.012,1555161304,"201051344001093","174011545737251",31.97,5.00,0,328.52,357.98,11.7,9.3,0.044,1243497.9,1243497.9,24024,0,0,0,L,1122011218,1,121.78,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555161307,377660.00
04/13/2019 09:15,2,0.385,ACTIVE,212.16,339.34,60.028,1555161304,"201051344000458","174011545737251",31.35,5.00,0,331.83,354.97,12.2,9.9,0.062,1260364.6,1260364.6,15812,0,0,0,L,1122011218,1,121.10,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555161308,377661.00
04/13/2019 09:15,2,0.398,ACTIVE,212.16,335.74,60.049,1555161304,"201051344000890","174011545737251",30.89,5.50,0,329.13,360.69,12.5,10.2,0.066,1258062.4,1258062.4,23942,0,0,0,L,1122011218,1,122.01,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555161309,377662.00
04/13/2019 09:15,2,0.336,ACTIVE,212.16,336.64,60.033,1555161304,"201051344000988","174011545737251",20.06,3.70,0,327.32,342.35,6.8,4.7,0.027,973678.2,973678.2,16137,0,0,0,L,1122011218,1,120.88,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555161310,377663.00
04/13/2019 09:15,2,0.357,ACTIVE,212.83,335.74,60.028,1555161304,"201051344000582","174011545737251",30.79,3.30,0,330.93,353.77,11.1,8.8,0.049,1237160.0,1237160.0,23915,0,0,0,L,1122011218,1,121.78,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555161311,377664.00
04/13/2019 09:15,2,0.332,ACTIVE,212.16,346.26,60.033,1555161304,"201051344000868","174011545737251",32.05,3.30,0,331.53,366.70,10.8,8.5,0.044,1245483.7,1245483.7,47863,0,0,0,L,1122011218,1,120.88,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555161312,377665.00
04/13/2019 09:15,2,0.373,ACTIVE,212.83,338.14,60.022,1555161304,"201051344000576","174011545737251",30.71,3.30,0,330.63,345.96,11.6,9.3,0.053,1263652.5,1263652.5,19897,0,0,0,L,1122011218,1,121.33,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555161313,377666.00
04/13/2019 09:15,2,0.340,ACTIVE,212.38,336.34,59.990,1555161304,"201051344001158","174011545737251",30.69,3.30,0,329.43,345.36,10.6,8.3,0.053,1240480.2,1240480.2,16121,0,0,0,L,1122011218,1,120.88,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555161314,377667.00
04/13/2019 09:15,2,0.359,ACTIVE,212.61,338.44,60.038,1555161304,"201051344000917","174011545737251",31.05,5.00,0,329.73,354.37,11.4,9.0,0.053,1255224.9,1255224.9,23793,0,0,0,L,1122011218,1,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555161315,377668.00
04/13/2019 09:15,2,0.438,ACTIVE,212.61,334.84,59.996,1555161304,"201051344000417","174011545737251",19.86,4.50,0,327.92,339.95,8.8,6.6,0.035,1008308.2,1008308.2,23985,0,0,0,L,1122011218,1,121.78,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555161316,377669.00
04/13/2019 09:15,2,0.408,ACTIVE,212.61,341.45,60.033,1555161304,"201051344000685","174011545737251",31.43,4.00,0,331.53,358.88,13.0,10.6,0.075,1259831.1,1259831.1,24003,0,0,0,L,1122011218,1,122.46,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555161317,377670.00
04/13/2019 09:15,2,0.369,ACTIVE,212.38,339.04,60.033,1555161304,"201051344000651","174011545737251",31.23,3.00,0,330.93,353.47,11.8,9.4,0.057,1252598.7,1252598.7,23973,0,0,0,L,1122011218,1,122.23,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555161317,377671.00
04/13/2019 09:15,2,0.252,ACTIVE,212.16,363.99,60.049,1555161304,"201051344000594","174011545737251",33.89,4.50,0,330.93,375.41,8.7,6.5,0.018,1266446.9,1266446.9,47804,0,0,0,L,1122011218,1,121.10,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555161318,377672.00
04/13/2019 09:15,2,0.361,ACTIVE,212.38,352.57,59.990,1555161304,"201051344000469","174011545737251",32.62,2.50,0,328.52,363.09,12.1,9.7,0.049,1245040.0,1245040.0,16096,0,0,0,L,1122011218,1,120.65,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555161319,377673.00
04/13/2019 09:15,2,0.256,ACTIVE,212.38,359.48,60.038,1555161304,"201051344000585","174011545737251",33.38,4.50,0,328.82,366.10,8.7,6.5,0.022,1265673.7,1265673.7,24031,0,0,0,L,1122011218,1,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555161320,377674.00
04/13/2019 09:15,2,0.352,ACTIVE,213.06,350.47,60.028,1555161304,"201051344000853","174011545737251",32.40,3.70,0,333.63,363.99,11.6,9.2,0.053,1268415.2,1268415.2,15697,0,0,0,L,1122011218,1,121.55,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555161321,377675.00
04/13/2019 09:15,2,0.428,ACTIVE,212.61,339.04,60.017,1555161304,"201051344001145","174011545737251",31.17,4.00,0,329.43,363.39,13.5,11.1,0.080,1268118.4,1268118.4,23948,0,0,0,L,1122011218,1,121.78,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555161322,377676.00
04/13/2019 09:15,2,0.410,ACTIVE,212.61,351.97,60.033,1555161304,"201051344000438","174011545737251",32.56,4.00,0,331.23,362.79,13.6,11.2,0.066,1260947.3,1260947.3,23981,0,0,0,L,1122011218,1,122.01,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555161323,377677.00
04/13/2019 09:15,2,0.357,ACTIVE,211.93,345.06,60.022,1555161304,"201051344001135","174011545737251",31.89,3.70,0,330.03,356.78,11.6,9.2,0.057,1247837.6,1247837.6,23935,0,0,0,L,1122011218,1,121.55,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555161324,377678.00
04/13/2019 09:15,2,0.354,ACTIVE,212.38,342.35,60.033,1555161304,"201051344000983","174011545737251",31.57,3.70,0,332.43,370.90,11.4,9.0,0.062,1266541.3,1266541.3,15695,0,0,0,L,1122011218,1,121.10,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555161325,377679.00
04/13/2019 09:15,2,0.295,ACTIVE,212.38,343.25,60.043,1555161304,"201051344001203","174011545737251",31.85,4.00,0,329.13,355.58,9.6,7.3,0.040,1255557.7,1255557.7,23989,0,0,0,L,1122011218,1,122.23,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555161326,377680.00
04/13/2019 09:15,2,0.383,ACTIVE,212.16,347.76,60.028,1555161304,"201051344001230","174011545737251",32.08,4.50,0,327.62,359.78,12.5,10.1,0.066,1252475.1,1252475.1,23808,0,0,0,L,1122011218,1,122.01,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555161327,377681.00
04/13/2019 09:15,2,0.379,ACTIVE,211.93,339.34,60.022,1555161304,"201051344000646","174011545737251",31.19,4.00,0,329.13,358.88,12.0,9.6,0.062,1245481.9,1245481.9,23958,0,0,0,L,1122011218,1,121.78,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555161328,377682.00
04/13/2019 09:15,2,0.340,ACTIVE,212.61,336.34,60.033,1555161304,"201051344000867","174011545737251",30.93,4.00,0,330.03,346.26,10.7,8.4,0.053,1243796.0,1243796.0,47885,0,0,0,L,1122011218,1,121.55,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555161329,377683.00
04/13/2019 09:15,2,0.365,ACTIVE,213.06,338.44,60.001,1555161304,"201051344000633","174011545737251",30.91,3.70,0,330.33,350.47,11.5,9.2,0.053,1242650.6,1242650.6,47932,0,0,0,L,1122011218,1,121.55,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555161329,377684.00
04/13/2019 09:15,2,0.432,ACTIVE,211.93,338.44,60.033,1555161304,"201051344000955","174011545737251",31.11,4.00,0,328.22,358.28,13.7,11.3,0.071,1265361.1,1265361.1,23977,0,0,0,L,1122011218,1,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555161330,377685.00
04/13/2019 09:15,2,0.361,ACTIVE,212.38,336.64,60.028,1555161304,"201051344000648","174011545737251",30.87,3.00,0,332.73,354.67,11.3,9.0,0.053,1256481.6,1256481.6,47438,0,0,0,L,1122011218,1,120.65,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555161331,377686.00
04/13/2019 09:15,2,0.338,ACTIVE,212.61,336.64,60.022,1555161304,"201051344000645","174011545737251",31.05,4.00,0,330.63,348.36,10.7,8.4,0.044,1261270.1,1261270.1,47400,0,0,0,L,1122011218,1,121.33,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555161332,377687.00
04/13/2019 09:15,2,0.395,ACTIVE,212.16,345.96,60.038,1555161304,"201051344000569","174011545737251",31.93,3.70,0,331.23,358.58,12.8,10.4,0.062,1277323.9,1277323.9,15612,0,0,0,L,1122011218,1,120.65,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555161333,377688.00
04/13/2019 09:15,2,0.414,ACTIVE,212.83,344.76,60.038,1555161304,"179051228000119","174011545737251",31.91,6.00,0,331.53,355.58,13.3,10.9,0.057,64517.6,64517.6,15705,0,0,0,L,46974696,1,121.33,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555161334,377689.00
04/13/2019 09:30,2,0.359,ACTIVE,211.70,345.66,60.043,1555162203,"201051344000579","174011545737251",31.99,4.50,0,331.23,361.89,11.7,9.4,0.049,1277096.3,1277096.3,16064,0,0,0,L,1122011218,1,120.65,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555162205,377690.00
04/13/2019 09:30,2,0.275,ACTIVE,211.25,345.06,60.028,1555162203,"201051344001025","174011545737251",31.91,4.00,0,330.33,359.48,9.0,6.7,0.035,1259458.6,1259458.6,23992,0,0,0,L,1122011218,1,120.88,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555162206,377691.00
04/13/2019 09:30,2,0.342,ACTIVE,211.48,341.45,60.028,1555162203,"201051344001093","174011545737251",31.47,5.00,0,330.63,357.68,10.9,8.6,0.031,1243500.5,1243500.5,24025,0,0,0,L,1122011218,1,121.33,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555162207,377692.00
04/13/2019 09:30,2,0.359,ACTIVE,211.48,337.84,59.996,1555162203,"201051344000458","174011545737251",31.17,5.50,0,331.23,362.49,11.3,9.0,0.053,1260367.3,1260367.3,15813,0,0,0,L,1122011218,1,120.65,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555162207,377693.00
04/13/2019 09:30,2,0.346,ACTIVE,211.25,351.37,60.033,1555162203,"201051344000890","174011545737251",32.54,6.00,0,328.82,363.69,11.4,9.1,0.049,1258065.1,1258065.1,23943,0,0,0,L,1122011218,1,121.55,120.20,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555162208,377694.00
04/13/2019 09:30,2,0.305,ACTIVE,211.25,336.64,60.033,1555162203,"201051344000988","174011545737251",20.14,3.70,0,329.13,342.95,6.2,4.1,0.031,973679.5,973679.5,16138,0,0,0,L,1122011218,1,120.42,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555162209,377695.00
04/13/2019 09:30,2,0.305,ACTIVE,211.93,347.16,60.065,1555162203,"201051344000582","174011545737251",32.10,3.70,0,330.03,359.78,10.0,7.7,0.035,1237162.4,1237162.4,23916,0,0,0,L,1122011218,1,121.55,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555162210,377696.00
04/13/2019 09:30,2,0.314,ACTIVE,211.48,341.45,60.038,1555162203,"201051344000868","174011545737251",31.47,3.30,0,331.53,357.68,10.1,7.8,0.040,1245486.0,1245486.0,47864,0,0,0,L,1122011218,1,120.42,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555162211,377697.00
04/13/2019 09:30,2,0.346,ACTIVE,211.93,337.54,60.033,1555162203,"201051344000576","174011545737251",30.59,3.30,0,330.63,353.47,10.8,8.5,0.049,1263655.0,1263655.0,19898,0,0,0,L,1122011218,1,120.88,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555162212,377698.00
04/13/2019 09:30,2,0.316,ACTIVE,211.48,335.74,60.059,1555162203,"201051344001158","174011545737251",30.32,3.30,0,330.03,353.77,9.8,7.5,0.044,1240482.5,1240482.5,16122,0,0,0,L,1122011218,1,120.42,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555162213,377699.00
04/13/2019 09:30,2,0.309,ACTIVE,211.48,348.06,60.043,1555162203,"201051344000917","174011545737251",32.14,5.50,0,329.43,358.28,10.1,7.8,0.040,1255227.3,1255227.3,23794,0,0,0,L,1122011218,1,121.10,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555162214,377700.00
04/13/2019 09:30,2,0.398,ACTIVE,211.48,334.84,60.043,1555162203,"201051344000417","174011545737251",19.84,4.50,0,328.52,341.45,8.0,5.8,0.031,1008309.9,1008309.9,23986,0,0,0,L,1122011218,1,121.10,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555162215,377701.00
04/13/2019 09:30,2,0.340,ACTIVE,211.48,351.67,60.017,1555162203,"201051344000685","174011545737251",32.64,4.50,0,331.83,365.80,11.2,8.9,0.053,1259834.0,1259834.0,24004,0,0,0,L,1122011218,1,122.01,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555162216,377702.00
04/13/2019 09:30,2,0.342,ACTIVE,211.48,336.04,60.049,1555162203,"201051344000651","174011545737251",30.83,3.30,0,329.73,358.28,10.7,8.4,0.049,1252601.2,1252601.2,23974,0,0,0,L,1122011218,1,121.78,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555162217,377703.00
04/13/2019 09:30,2,0.248,ACTIVE,211.25,360.99,60.043,1555162203,"201051344000594","174011545737251",33.60,5.50,0,330.63,375.71,8.5,6.3,0.022,1266448.5,1266448.5,47805,0,0,0,L,1122011218,1,120.42,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555162218,377704.00
04/13/2019 09:30,2,0.340,ACTIVE,211.48,350.77,59.996,1555162203,"201051344000469","174011545737251",32.44,3.00,0,330.63,364.29,11.2,8.9,0.044,1245042.6,1245042.6,16097,0,0,0,L,1122011218,1,120.20,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555162219,377705.00
04/13/2019 09:30,2,0.299,ACTIVE,211.48,344.15,60.059,1555162203,"201051344000585","174011545737251",31.75,5.00,0,330.63,373.31,9.6,7.4,0.040,1265675.3,1265675.3,24032,0,0,0,L,1122011218,1,120.88,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555162220,377706.00
04/13/2019 09:30,2,0.328,ACTIVE,212.16,339.34,60.038,1555162203,"201051344000853","174011545737251",31.31,3.70,0,333.33,367.60,10.5,8.2,0.044,1268417.7,1268417.7,15698,0,0,0,L,1122011218,1,121.10,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555162221,377707.00
04/13/2019 09:30,2,0.393,ACTIVE,211.48,336.34,60.038,1555162203,"201051344001145","174011545737251",30.43,4.50,0,330.93,364.89,12.1,9.8,0.071,1268121.5,1268121.5,23949,0,0,0,L,1122011218,1,121.33,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555162222,377708.00
04/13/2019 09:30,2,0.381,ACTIVE,211.48,346.56,60.028,1555162203,"201051344000438","174011545737251",32.07,4.50,0,329.73,370.30,12.4,10.1,0.053,1260950.2,1260950.2,23982,0,0,0,L,1122011218,1,121.55,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555162223,377709.00
04/13/2019 09:30,2,0.328,ACTIVE,211.03,334.24,60.001,1555162203,"201051344001135","174011545737251",30.81,4.00,0,329.43,359.78,10.3,8.0,0.044,1247840.0,1247840.0,23936,0,0,0,L,1122011218,1,121.10,120.42,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555162223,377710.00
04/13/2019 09:30,2,0.328,ACTIVE,211.48,339.95,60.033,1555162203,"201051344000983","174011545737251",31.35,4.00,0,330.33,361.29,10.4,8.1,0.053,1266543.7,1266543.7,15696,0,0,0,L,1122011218,1,120.65,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555162224,377711.00
04/13/2019 09:30,2,0.279,ACTIVE,211.25,335.14,60.033,1555162203,"201051344001203","174011545737251",30.87,4.50,0,331.53,359.48,8.8,6.5,0.035,1255559.7,1255559.7,23990,0,0,0,L,1122011218,1,121.78,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555162225,377712.00
04/13/2019 09:30,2,0.348,ACTIVE,211.25,341.75,60.038,1555162203,"201051344001230","174011545737251",31.51,5.00,0,329.13,363.69,11.1,8.8,0.053,1252477.8,1252477.8,23809,0,0,0,L,1122011218,1,121.55,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555162226,377713.00
04/13/2019 09:30,2,0.311,ACTIVE,211.03,351.37,60.038,1555162203,"201051344000646","174011545737251",32.54,4.50,0,329.43,363.99,10.3,8.0,0.049,1245484.4,1245484.4,23959,0,0,0,L,1122011218,1,121.33,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555162227,377714.00
04/13/2019 09:30,2,0.316,ACTIVE,211.70,335.14,60.038,1555162203,"201051344000867","174011545737251",30.53,4.50,0,330.63,352.87,9.8,7.5,0.035,1243798.2,1243798.2,47886,0,0,0,L,1122011218,1,120.88,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555162228,377715.00
04/13/2019 09:30,2,0.330,ACTIVE,212.16,338.14,60.043,1555162203,"201051344000633","174011545737251",30.91,4.00,0,330.93,356.18,10.4,8.1,0.044,1242653.1,1242653.1,47933,0,0,0,L,1122011218,1,121.10,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555162229,377716.00
04/13/2019 09:30,2,0.387,ACTIVE,210.80,336.64,60.038,1555162203,"201051344000955","174011545737251",30.95,4.50,0,328.82,366.70,12.2,9.8,0.057,1265364.0,1265364.0,23978,0,0,0,L,1122011218,1,120.65,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555162230,377717.00
04/13/2019 09:30,2,0.312,ACTIVE,211.48,346.56,60.070,1555162203,"201051344000648","174011545737251",32.10,3.30,0,330.63,356.48,10.2,7.9,0.044,1256483.9,1256483.9,47439,0,0,0,L,1122011218,1,120.20,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555162231,377718.00
04/13/2019 09:30,2,0.307,ACTIVE,211.93,336.04,60.075,1555162203,"201051344000645","174011545737251",30.95,4.00,0,331.83,356.78,9.6,7.4,0.044,1261272.3,1261272.3,47401,0,0,0,L,1122011218,1,121.10,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555162232,377719.00
04/13/2019 09:30,2,0.338,ACTIVE,211.48,351.67,60.033,1555162203,"201051344000569","174011545737251",32.72,4.00,0,331.53,365.80,11.2,8.9,0.040,1277326.5,1277326.5,15613,0,0,0,L,1122011218,1,120.20,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555162233,377720.00
04/13/2019 09:30,2,0.393,ACTIVE,211.70,339.65,60.033,1555162203,"179051228000119","174011545737251",31.31,6.30,0,333.93,354.97,12.4,10.1,0.053,64520.2,64520.2,15706,0,0,0,L,46974696,1,120.65,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555162234,377721.00
04/13/2019 09:45,2,0.393,ACTIVE,211.48,351.67,60.012,1555163104,"201051344000579","174011545737251",32.56,5.00,0,331.83,357.68,13.0,10.6,0.057,1277098.9,1277098.9,16065,0,0,0,L,1122011218,1,120.42,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555163105,377722.00
04/13/2019 09:45,2,0.318,ACTIVE,210.80,334.84,60.006,1555163104,"201051344001025","174011545737251",30.87,4.50,0,329.73,354.97,10.0,7.7,0.044,1259460.5,1259460.5,23993,0,0,0,L,1122011218,1,120.65,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555163106,377723.00
04/13/2019 09:45,2,0.365,ACTIVE,211.03,349.26,60.012,1555163104,"201051344001093","174011545737251",32.30,5.50,0,329.13,355.28,12.0,9.6,0.049,1243502.9,1243502.9,24026,0,0,0,L,1122011218,1,121.10,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555163107,377724.00
04/13/2019 09:45,2,0.400,ACTIVE,211.25,345.66,59.975,1555163104,"201051344000458","174011545737251",31.95,5.50,0,330.33,352.87,13.0,10.6,0.066,1260369.9,1260369.9,15814,0,0,0,L,1122011218,1,120.65,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555163108,377725.00
04/13/2019 09:45,2,0.410,ACTIVE,211.03,348.36,60.017,1555163104,"201051344000890","174011545737251",32.22,6.30,0,331.53,360.69,13.4,11.1,0.057,1258067.8,1258067.8,23944,0,0,0,L,1122011218,1,121.33,119.97,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555163108,377726.00
04/13/2019 09:45,2,0.350,ACTIVE,211.25,336.94,60.006,1555163104,"201051344000988","174011545737251",20.38,4.00,0,327.92,341.75,7.2,5.1,0.040,973680.7,973680.7,16139,0,0,0,L,1122011218,1,120.42,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555163109,377727.00
04/13/2019 09:45,2,0.369,ACTIVE,211.48,339.34,60.038,1555163104,"201051344000582","174011545737251",31.19,3.70,0,329.43,353.77,11.7,9.4,0.049,1237164.7,1237164.7,23917,0,0,0,L,1122011218,1,121.33,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555163110,377728.00
04/13/2019 09:45,2,0.348,ACTIVE,211.48,348.06,60.006,1555163104,"201051344000868","174011545737251",32.20,3.70,0,331.83,354.97,11.3,9.0,0.049,1245488.2,1245488.2,47865,0,0,0,L,1122011218,1,120.42,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555163111,377729.00
04/13/2019 09:45,2,0.391,ACTIVE,211.93,337.84,59.996,1555163104,"201051344000576","174011545737251",30.87,3.30,0,330.93,344.45,12.3,9.9,0.057,1263657.4,1263657.4,19899,0,0,0,L,1122011218,1,120.88,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555163112,377730.00
04/13/2019 09:45,2,0.359,ACTIVE,211.70,336.64,59.990,1555163104,"201051344001158","174011545737251",30.73,3.70,0,328.82,343.25,11.2,8.9,0.057,1240484.6,1240484.6,16123,0,0,0,L,1122011218,1,120.42,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555163113,377731.00
04/13/2019 09:45,2,0.381,ACTIVE,211.25,336.64,60.001,1555163104,"201051344000917","174011545737251",30.69,5.50,0,329.73,353.47,11.8,9.5,0.066,1255229.7,1255229.7,23795,0,0,0,L,1122011218,1,121.10,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555163114,377732.00
04/13/2019 09:45,2,0.439,ACTIVE,211.25,334.24,60.001,1555163104,"201051344000417","174011545737251",20.40,5.00,0,329.13,339.95,9.1,6.9,0.040,1008311.6,1008311.6,23987,0,0,0,L,1122011218,1,121.10,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555163115,377733.00
04/13/2019 09:45,2,0.434,ACTIVE,211.48,336.64,59.996,1555163104,"201051344000685","174011545737251",30.45,4.50,0,329.73,359.18,13.4,11.0,0.075,1259836.6,1259836.6,24005,0,0,0,L,1122011218,1,122.01,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555163116,377734.00
04/13/2019 09:45,2,0.383,ACTIVE,211.25,340.25,60.001,1555163104,"201051344000651","174011545737251",31.33,3.30,0,329.43,351.07,12.2,9.9,0.057,1252603.5,1252603.5,23975,0,0,0,L,1122011218,1,121.78,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555163117,377735.00
04/13/2019 09:45,2,0.254,ACTIVE,211.25,365.80,59.990,1555163104,"201051344000594","174011545737251",34.07,5.50,0,330.63,370.30,8.8,6.6,0.027,1266450.1,1266450.1,47806,0,0,0,L,1122011218,1,120.65,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555163118,377736.00
04/13/2019 09:45,2,0.363,ACTIVE,211.70,356.18,60.001,1555163104,"201051344000469","174011545737251",33.02,3.30,0,330.93,361.59,12.1,9.8,0.053,1245045.0,1245045.0,16098,0,0,0,L,1122011218,1,120.20,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555163119,377737.00
04/13/2019 09:45,2,0.332,ACTIVE,211.25,347.16,60.001,1555163104,"201051344000585","174011545737251",32.16,5.00,0,328.82,357.38,10.9,8.6,0.049,1265677.4,1265677.4,24033,0,0,0,L,1122011218,1,120.88,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555163120,377738.00
04/13/2019 09:45,2,0.357,ACTIVE,211.93,353.77,60.038,1555163104,"201051344000853","174011545737251",32.80,4.00,0,333.03,362.49,11.9,9.6,0.053,1268420.0,1268420.0,15699,0,0,0,L,1122011218,1,121.10,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555163120,377739.00
04/13/2019 09:45,2,0.443,ACTIVE,211.48,341.15,60.038,1555163104,"201051344001145","174011545737251",31.37,4.50,0,330.33,360.69,14.1,11.7,0.084,1268124.3,1268124.3,23950,0,0,0,L,1122011218,1,121.33,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555163122,377740.00
04/13/2019 09:45,2,0.424,ACTIVE,211.48,352.87,60.028,1555163104,"201051344000438","174011545737251",32.66,4.50,0,331.23,362.19,14.1,11.6,0.071,1260953.0,1260953.0,23983,0,0,0,L,1122011218,1,121.55,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555163123,377741.00
04/13/2019 09:45,2,0.369,ACTIVE,210.80,345.06,59.990,1555163104,"201051344001135","174011545737251",31.91,4.50,0,329.13,354.67,11.9,9.6,0.057,1247842.3,1247842.3,23937,0,0,0,L,1122011218,1,121.10,120.42,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555163123,377742.00
04/13/2019 09:45,2,0.367,ACTIVE,211.48,345.36,60.012,1555163104,"201051344000983","174011545737251",31.85,4.00,0,330.93,354.07,11.8,9.5,0.062,1266546.0,1266546.0,15697,0,0,0,L,1122011218,1,120.65,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555163124,377743.00
04/13/2019 09:45,2,0.303,ACTIVE,211.25,343.55,60.006,1555163104,"201051344001203","174011545737251",31.83,5.00,0,330.03,353.47,9.8,7.5,0.035,1255561.5,1255561.5,23991,0,0,0,L,1122011218,1,121.55,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555163125,377744.00
04/13/2019 09:45,2,0.387,ACTIVE,211.03,349.26,59.996,1555163104,"201051344001230","174011545737251",32.30,5.50,0,330.33,357.68,12.7,10.3,0.053,1252480.3,1252480.3,23810,0,0,0,L,1122011218,1,121.33,120.20,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555163126,377745.00
04/13/2019 09:45,2,0.387,ACTIVE,210.80,344.15,60.001,1555163104,"201051344000646","174011545737251",31.71,5.00,0,330.03,359.48,12.4,10.1,0.057,1245486.8,1245486.8,23960,0,0,0,L,1122011218,1,121.33,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555163127,377746.00
04/13/2019 09:45,2,0.346,ACTIVE,211.70,336.04,60.001,1555163104,"201051344000867","174011545737251",30.97,4.50,0,329.73,345.06,10.9,8.6,0.053,1243800.3,1243800.3,47887,0,0,0,L,1122011218,1,121.10,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555163128,377747.00
04/13/2019 09:45,2,0.375,ACTIVE,212.16,338.14,59.996,1555163104,"201051344000633","174011545737251",30.99,4.00,0,330.93,347.76,11.8,9.5,0.053,1242655.4,1242655.4,47934,0,0,0,L,1122011218,1,121.10,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555163129,377748.00
04/13/2019 09:45,2,0.434,ACTIVE,210.80,346.26,60.028,1555163104,"201051344000955","174011545737251",31.95,5.00,0,329.73,356.78,14.1,11.6,0.071,1265366.8,1265366.8,23979,0,0,0,L,1122011218,1,120.65,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555163130,377749.00
04/13/2019 09:45,2,0.367,ACTIVE,211.70,338.44,59.990,1555163104,"201051344000648","174011545737251",31.17,3.30,0,332.13,353.17,11.6,9.3,0.049,1256486.2,1256486.2,47440,0,0,0,L,1122011218,1,120.42,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555163131,377750.00
04/13/2019 09:45,2,0.336,ACTIVE,211.93,339.95,60.033,1555163104,"201051344000645","174011545737251",31.35,4.00,0,331.23,348.36,10.8,8.5,0.049,1261274.3,1261274.3,47402,0,0,0,L,1122011218,1,121.10,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555163132,377751.00
04/13/2019 09:45,2,0.396,ACTIVE,211.48,347.16,59.996,1555163104,"201051344000569","174011545737251",32.07,4.50,0,331.23,357.68,12.9,10.5,0.066,1277329.1,1277329.1,15614,0,0,0,L,1122011218,1,120.20,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555163133,377752.00
04/13/2019 09:45,2,0.416,ACTIVE,211.93,344.45,60.006,1555163104,"179051228000119","174011545737251",32.01,6.30,0,331.23,357.38,13.6,11.2,0.057,64523.0,64523.0,15707,0,0,0,L,46974696,1,120.88,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555163134,377753.00
04/13/2019 10:00,2,0.357,ACTIVE,211.93,344.15,60.022,1555164004,"201051344000579","174011545737251",31.89,5.00,0,331.53,357.68,11.6,9.3,0.044,1277101.2,1277101.2,16066,0,0,0,L,1122011218,1,120.65,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555164005,377754.00
04/13/2019 10:00,2,0.271,ACTIVE,211.70,344.76,60.012,1555164004,"201051344001025","174011545737251",31.99,4.50,0,329.13,351.97,8.8,6.6,0.027,1259462.1,1259462.1,23994,0,0,0,L,1122011218,1,121.10,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555164006,377755.00
04/13/2019 10:00,2,0.334,ACTIVE,211.70,341.75,60.012,1555164004,"201051344001093","174011545737251",31.57,5.50,0,328.82,353.17,10.7,8.4,0.035,1243505.0,1243505.0,24027,0,0,0,L,1122011218,1,121.55,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555164007,377756.00
04/13/2019 10:00,2,0.355,ACTIVE,211.48,335.14,60.001,1555164004,"201051344000458","174011545737251",30.79,5.50,0,330.93,351.97,11.1,8.8,0.049,1260372.0,1260372.0,15815,0,0,0,L,1122011218,1,120.65,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555164008,377757.00
04/13/2019 10:00,2,0.346,ACTIVE,211.70,350.17,60.022,1555164004,"201051344000890","174011545737251",32.46,6.30,0,328.82,358.58,11.4,9.1,0.049,1258070.0,1258070.0,23945,0,0,0,L,1122011218,1,121.55,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555164009,377758.00
04/13/2019 10:00,2,0.299,ACTIVE,211.70,336.34,60.006,1555164004,"201051344000988","174011545737251",20.20,3.70,0,329.43,342.35,6.2,4.0,0.027,973681.7,973681.7,16140,0,0,0,L,1122011218,1,120.42,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555164010,377759.00
04/13/2019 10:00,2,0.301,ACTIVE,212.16,348.06,59.996,1555164004,"201051344000582","174011545737251",32.20,3.70,0,330.03,353.77,9.9,7.6,0.035,1237166.6,1237166.6,23918,0,0,0,L,1122011218,1,121.55,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555164011,377760.00
04/13/2019 10:00,2,0.311,ACTIVE,211.48,340.85,60.012,1555164004,"201051344000868","174011545737251",31.49,3.30,0,330.03,354.67,9.9,7.7,0.040,1245490.0,1245490.0,47866,0,0,0,L,1122011218,1,120.42,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555164012,377761.00
04/13/2019 10:00,2,0.322,ACTIVE,212.16,344.76,60.012,1555164004,"201051344000576","174011545737251",31.85,3.70,0,330.93,349.26,10.4,8.1,0.044,1263659.5,1263659.5,19900,0,0,0,L,1122011218,1,120.88,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555164013,377762.00
04/13/2019 10:00,2,0.312,ACTIVE,211.70,336.04,60.028,1555164004,"201051344001158","174011545737251",30.43,3.70,0,330.03,342.95,9.6,7.4,0.044,1240486.5,1240486.5,16124,0,0,0,L,1122011218,1,120.42,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555164014,377763.00
04/13/2019 10:00,2,0.307,ACTIVE,211.93,346.86,60.012,1555164004,"201051344000917","174011545737251",32.01,5.50,0,327.92,354.67,10.0,7.7,0.044,1255231.6,1255231.6,23796,0,0,0,L,1122011218,1,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555164014,377764.00
04/13/2019 10:00,2,0.395,ACTIVE,211.93,335.14,60.017,1555164004,"201051344000417","174011545737251",19.76,5.00,0,328.22,340.85,7.9,5.7,0.022,1008313.0,1008313.0,23988,0,0,0,L,1122011218,1,121.33,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555164015,377765.00
04/13/2019 10:00,2,0.367,ACTIVE,211.93,336.94,60.022,1555164004,"201051344000685","174011545737251",30.85,4.50,0,328.22,358.28,11.5,9.2,0.057,1259838.9,1259838.9,24006,0,0,0,L,1122011218,1,122.23,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555164016,377766.00
04/13/2019 10:00,2,0.340,ACTIVE,211.93,336.04,59.969,1555164004,"201051344000651","174011545737251",30.79,3.30,0,330.33,350.77,10.6,8.3,0.044,1252605.5,1252605.5,23976,0,0,0,L,1122011218,1,122.01,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555164017,377767.00
04/13/2019 10:00,2,0.248,ACTIVE,211.48,360.99,60.043,1555164004,"201051344000594","174011545737251",33.60,5.50,0,330.03,370.30,8.5,6.3,0.022,1266451.7,1266451.7,47807,0,0,0,L,1122011218,1,120.42,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555164018,377768.00
04/13/2019 10:00,2,0.344,ACTIVE,211.70,348.66,60.012,1555164004,"201051344000469","174011545737251",32.22,3.00,0,329.73,362.19,11.3,9.0,0.044,1245047.2,1245047.2,16099,0,0,0,L,1122011218,1,120.20,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555164019,377769.00
04/13/2019 10:00,2,0.297,ACTIVE,211.70,343.55,60.012,1555164004,"201051344000585","174011545737251",31.75,5.00,0,329.43,354.97,9.6,7.4,0.035,1265679.1,1265679.1,24034,0,0,0,L,1122011218,1,121.10,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555164020,377770.00
04/13/2019 10:00,2,0.324,ACTIVE,212.38,337.54,59.964,1555164004,"201051344000853","174011545737251",31.07,4.00,0,332.73,361.29,10.2,7.9,0.040,1268421.9,1268421.9,15700,0,0,0,L,1122011218,1,121.10,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555164021,377771.00
04/13/2019 10:00,2,0.383,ACTIVE,211.93,345.06,60.012,1555164004,"201051344001145","174011545737251",31.87,4.50,0,331.53,355.88,12.4,10.1,0.066,1268126.7,1268126.7,23951,0,0,0,L,1122011218,1,121.55,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555164022,377772.00
04/13/2019 10:00,2,0.377,ACTIVE,211.93,348.36,59.990,1555164004,"201051344000438","174011545737251",32.20,4.50,0,329.13,360.08,12.3,10.0,0.057,1260955.4,1260955.4,23984,0,0,0,L,1122011218,1,121.78,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555164023,377773.00
04/13/2019 10:00,2,0.324,ACTIVE,211.25,339.95,60.001,1555164004,"201051344001135","174011545737251",31.41,4.00,0,329.43,356.18,10.3,8.0,0.053,1247844.2,1247844.2,23938,0,0,0,L,1122011218,1,121.33,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555164024,377774.00
04/13/2019 10:00,2,0.322,ACTIVE,211.70,341.45,60.033,1555164004,"201051344000983","174011545737251",31.55,4.00,0,330.93,354.97,10.4,8.1,0.053,1266547.9,1266547.9,15698,0,0,0,L,1122011218,1,120.65,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555164025,377775.00
