ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/13/2019 10:00,2,0.279,ACTIVE,211.93,334.84,59.985,1555164004,"201051344001203","174011545737251",30.87,5.00,0,330.63,350.47,8.8,6.5,0.031,1255563.1,1255563.1,23992,0,0,0,L,1122011218,1,122.01,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555164025,377776.00
04/13/2019 10:00,2,0.346,ACTIVE,211.70,341.45,60.006,1555164004,"201051344001230","174011545737251",31.45,5.00,0,329.43,355.28,11.1,8.8,0.057,1252482.4,1252482.4,23811,0,0,0,L,1122011218,1,121.55,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555164026,377777.00
04/13/2019 10:00,2,0.311,ACTIVE,211.48,351.97,60.012,1555164004,"201051344000646","174011545737251",32.46,5.00,0,329.43,356.48,10.2,8.0,0.049,1245488.8,1245488.8,23961,0,0,0,L,1122011218,1,121.55,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555164027,377778.00
04/13/2019 10:00,2,0.309,ACTIVE,211.93,334.84,60.006,1555164004,"201051344000867","174011545737251",30.81,4.50,0,329.43,341.75,9.6,7.4,0.040,1243802.1,1243802.1,47888,0,0,0,L,1122011218,1,120.88,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555164028,377779.00
04/13/2019 10:00,2,0.328,ACTIVE,212.38,337.84,60.059,1555164004,"201051344000633","174011545737251",31.05,4.50,0,330.63,345.66,10.3,8.1,0.044,1242657.3,1242657.3,47935,0,0,0,L,1122011218,1,121.10,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555164029,377780.00
04/13/2019 10:00,2,0.389,ACTIVE,211.25,334.54,60.012,1555164004,"201051344000955","174011545737251",30.79,4.50,0,328.52,351.97,12.2,9.8,0.062,1265369.2,1265369.2,23980,0,0,0,L,1122011218,1,120.88,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555164030,377781.00
04/13/2019 10:00,2,0.316,ACTIVE,211.93,345.66,60.017,1555164004,"201051344000648","174011545737251",32.03,3.30,0,330.93,353.17,10.3,8.0,0.035,1256488.2,1256488.2,47441,0,0,0,L,1122011218,1,120.20,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555164031,377782.00
04/13/2019 10:00,2,0.311,ACTIVE,212.16,336.34,60.006,1555164004,"201051344000645","174011545737251",30.34,4.00,0,332.73,346.56,9.6,7.3,0.040,1261276.1,1261276.1,47403,0,0,0,L,1122011218,1,121.10,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555164032,377783.00
04/13/2019 10:00,2,0.342,ACTIVE,211.93,350.77,60.012,1555164004,"201051344000569","174011545737251",32.48,4.00,0,330.33,358.58,11.3,9.0,0.053,1277331.3,1277331.3,15615,0,0,0,L,1122011218,1,120.20,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555164033,377784.00
04/13/2019 10:00,2,0.385,ACTIVE,211.93,339.95,60.012,1555164004,"179051228000119","174011545737251",31.57,6.30,0,333.93,352.87,12.3,10.0,0.049,64525.4,64525.4,15708,0,0,0,L,46974696,1,120.88,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555164034,377785.00
04/13/2019 10:15,2,0.391,ACTIVE,211.93,350.77,60.043,1555164904,"201051344000579","174011545737251",32.46,5.00,0,330.63,358.58,12.9,10.5,0.053,1277103.8,1277103.8,16067,0,0,0,L,1122011218,1,120.65,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555164905,377786.00
04/13/2019 10:15,2,0.312,ACTIVE,212.38,335.14,60.006,1555164904,"201051344001025","174011545737251",30.87,4.00,0,330.33,355.88,9.8,7.5,0.044,1259464.0,1259464.0,23995,0,0,0,L,1122011218,1,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555164906,377787.00
04/13/2019 10:15,2,0.363,ACTIVE,212.38,347.46,60.006,1555164904,"201051344001093","174011545737251",32.12,5.50,0,330.03,358.58,11.9,9.5,0.044,1243507.4,1243507.4,24028,0,0,0,L,1122011218,1,121.78,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555164907,377788.00
04/13/2019 10:15,2,0.396,ACTIVE,211.70,345.66,59.964,1555164904,"201051344000458","174011545737251",31.95,5.50,0,330.03,354.37,12.9,10.5,0.062,1260374.6,1260374.6,15816,0,0,0,L,1122011218,1,120.88,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555164908,377789.00
04/13/2019 10:15,2,0.404,ACTIVE,212.38,341.75,60.012,1555164904,"201051344000890","174011545737251",31.59,6.30,0,328.82,360.69,13.0,10.6,0.057,1258072.7,1258072.7,23946,0,0,0,L,1122011218,1,121.78,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555164909,377790.00
04/13/2019 10:15,2,0.342,ACTIVE,211.70,336.04,60.006,1555164904,"201051344000988","174011545737251",20.44,3.70,0,328.22,341.45,7.1,4.9,0.035,973682.9,973682.9,16141,0,0,0,L,1122011218,1,120.42,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555164910,377791.00
04/13/2019 10:15,2,0.361,ACTIVE,213.06,336.64,60.006,1555164904,"201051344000582","174011545737251",30.89,3.70,0,330.63,353.77,11.3,9.0,0.053,1237168.9,1237168.9,23919,0,0,0,L,1122011218,1,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555164911,377792.00
04/13/2019 10:15,2,0.344,ACTIVE,211.70,347.76,60.043,1555164904,"201051344000868","174011545737251",32.18,3.70,0,330.33,357.98,11.2,8.9,0.049,1245492.3,1245492.3,47867,0,0,0,L,1122011218,1,120.65,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555164912,377793.00
04/13/2019 10:15,2,0.385,ACTIVE,212.38,336.94,60.001,1555164904,"201051344000576","174011545737251",30.85,3.30,0,332.13,348.96,12.1,9.7,0.057,1263661.9,1263661.9,19901,0,0,0,L,1122011218,1,121.10,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555164913,377794.00
04/13/2019 10:15,2,0.354,ACTIVE,211.93,336.04,60.006,1555164904,"201051344001158","174011545737251",30.83,3.30,0,329.43,346.86,11.1,8.7,0.057,1240488.7,1240488.7,16125,0,0,0,L,1122011218,1,120.65,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555164914,377795.00
04/13/2019 10:15,2,0.363,ACTIVE,212.83,343.55,59.969,1555164904,"201051344000917","174011545737251",31.57,5.50,0,330.63,354.37,11.7,9.3,0.062,1255233.9,1255233.9,23797,0,0,0,L,1122011218,1,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555164914,377796.00
04/13/2019 10:15,2,0.438,ACTIVE,212.83,335.74,60.006,1555164904,"201051344000417","174011545737251",20.16,5.00,0,328.82,340.25,8.9,6.7,0.035,1008314.7,1008314.7,23989,0,0,0,L,1122011218,1,121.55,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555164915,377797.00
04/13/2019 10:15,2,0.416,ACTIVE,212.61,345.06,60.001,1555164904,"201051344000685","174011545737251",31.75,4.50,0,329.43,359.78,13.5,11.1,0.075,1259841.6,1259841.6,24007,0,0,0,L,1122011218,1,122.46,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555164917,377798.00
04/13/2019 10:15,2,0.379,ACTIVE,212.61,339.65,60.006,1555164904,"201051344000651","174011545737251",31.27,3.30,0,329.73,354.37,12.0,9.7,0.053,1252608.0,1252608.0,23977,0,0,0,L,1122011218,1,122.23,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555164917,377799.00
04/13/2019 10:15,2,0.250,ACTIVE,211.70,365.80,60.006,1555164904,"201051344000594","174011545737251",34.07,6.00,0,330.33,374.51,8.7,6.5,0.022,1266453.3,1266453.3,47808,0,0,0,L,1122011218,1,120.65,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555164918,377800.00
04/13/2019 10:15,2,0.369,ACTIVE,212.16,354.67,60.001,1555164904,"201051344000469","174011545737251",32.80,3.00,0,330.93,363.39,12.3,10.0,0.053,1245049.7,1245049.7,16100,0,0,0,L,1122011218,1,120.42,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555164919,377801.00
04/13/2019 10:15,2,0.320,ACTIVE,212.61,351.07,60.012,1555164904,"201051344000585","174011545737251",32.48,5.00,0,330.63,358.58,10.6,8.3,0.040,1265681.3,1265681.3,24035,0,0,0,L,1122011218,1,121.33,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555164920,377802.00
04/13/2019 10:15,2,0.355,ACTIVE,212.61,354.37,60.001,1555164904,"201051344000853","174011545737251",32.86,4.00,0,331.53,364.89,11.9,9.5,0.053,1268424.3,1268424.3,15701,0,0,0,L,1122011218,1,121.33,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555164921,377803.00
04/13/2019 10:15,2,0.441,ACTIVE,212.83,337.24,59.996,1555164904,"201051344001145","174011545737251",30.77,4.50,0,332.43,363.39,13.8,11.4,0.080,1268129.6,1268129.6,23952,0,0,0,L,1122011218,1,121.78,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555164922,377804.00
04/13/2019 10:15,2,0.420,ACTIVE,212.61,353.17,60.006,1555164904,"201051344000438","174011545737251",32.72,4.50,0,330.93,363.99,13.9,11.5,0.071,1260958.3,1260958.3,23985,0,0,0,L,1122011218,1,122.01,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555164923,377805.00
04/13/2019 10:15,2,0.367,ACTIVE,212.16,340.85,60.006,1555164904,"201051344001135","174011545737251",31.51,4.50,0,330.03,356.78,11.8,9.4,0.062,1247846.6,1247846.6,23939,0,0,0,L,1122011218,1,121.55,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555164924,377806.00
04/13/2019 10:15,2,0.365,ACTIVE,211.93,345.66,60.012,1555164904,"201051344000983","174011545737251",31.95,4.00,0,331.83,355.88,11.8,9.5,0.066,1266550.3,1266550.3,15699,0,0,0,L,1122011218,1,120.88,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555164925,377807.00
04/13/2019 10:15,2,0.299,ACTIVE,212.61,343.25,60.012,1555164904,"201051344001203","174011545737251",31.81,4.50,0,329.73,355.58,9.7,7.4,0.040,1255564.9,1255564.9,23993,0,0,0,L,1122011218,1,122.23,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555164926,377808.00
04/13/2019 10:15,2,0.383,ACTIVE,212.38,349.26,59.964,1555164904,"201051344001230","174011545737251",32.24,5.00,0,330.93,359.48,12.6,10.2,0.066,1252485.0,1252485.0,23812,0,0,0,L,1122011218,1,121.78,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555164928,377809.00
04/13/2019 10:15,2,0.381,ACTIVE,212.16,345.06,60.006,1555164904,"201051344000646","174011545737251",31.77,5.00,0,329.73,359.48,12.2,9.9,0.062,1245491.3,1245491.3,23962,0,0,0,L,1122011218,1,122.01,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555164929,377810.00
04/13/2019 10:15,2,0.348,ACTIVE,212.16,335.44,60.006,1555164904,"201051344000867","174011545737251",30.79,4.50,0,329.43,346.86,10.9,8.6,0.053,1243804.2,1243804.2,47889,0,0,0,L,1122011218,1,121.10,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555164929,377811.00
04/13/2019 10:15,2,0.371,ACTIVE,212.61,338.14,60.012,1555164904,"201051344000633","174011545737251",31.05,4.00,0,330.93,350.77,11.7,9.4,0.057,1242659.6,1242659.6,47936,0,0,0,L,1122011218,1,121.33,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555164930,377812.00
04/13/2019 10:15,2,0.436,ACTIVE,211.93,342.05,60.012,1555164904,"201051344000955","174011545737251",31.49,5.00,0,328.22,358.58,13.9,11.5,0.071,1265372.1,1265372.1,23981,0,0,0,L,1122011218,1,121.10,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555164931,377813.00
04/13/2019 10:15,2,0.367,ACTIVE,211.93,335.74,59.996,1555164904,"201051344000648","174011545737251",30.87,3.30,0,331.83,351.97,11.5,9.2,0.053,1256490.5,1256490.5,47442,0,0,0,L,1122011218,1,120.42,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555164932,377814.00
04/13/2019 10:15,2,0.340,ACTIVE,212.38,337.54,60.028,1555164904,"201051344000645","174011545737251",31.05,4.00,0,330.93,349.26,10.7,8.4,0.049,1261278.2,1261278.2,47404,0,0,0,L,1122011218,1,121.10,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555164933,377815.00
04/13/2019 10:15,2,0.398,ACTIVE,211.93,348.66,60.012,1555164904,"201051344000569","174011545737251",32.22,4.50,0,331.53,360.08,13.0,10.6,0.062,1277333.9,1277333.9,15616,0,0,0,L,1122011218,1,120.42,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555164934,377816.00
04/13/2019 10:15,2,0.420,ACTIVE,212.16,344.15,60.033,1555164904,"179051228000119","174011545737251",32.03,6.30,0,331.53,355.88,13.7,11.3,0.053,64528.1,64528.1,15709,0,0,0,L,46974696,1,120.88,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555164935,377817.00
04/13/2019 10:30,2,0.518,ACTIVE,212.16,336.94,60.001,1555165804,"201051344000579","174011545737251",29.94,5.00,0,330.63,366.70,15.7,13.3,0.084,1277107.3,1277107.3,16068,0,0,0,L,1122011218,1,120.88,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555165805,377818.00
04/13/2019 10:30,2,0.371,ACTIVE,212.16,350.47,59.990,1555165804,"201051344001025","174011545737251",32.48,4.50,0,329.43,366.10,12.2,9.9,0.062,1259466.5,1259466.5,23996,0,0,0,L,1122011218,1,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555165806,377819.00
04/13/2019 10:30,2,0.459,ACTIVE,212.16,344.15,59.996,1555165804,"201051344001093","174011545737251",31.71,5.50,0,329.73,364.29,14.8,12.3,0.071,1243510.4,1243510.4,24029,0,0,0,L,1122011218,1,121.55,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555165807,377820.00
04/13/2019 10:30,2,0.486,ACTIVE,211.93,343.25,60.001,1555165804,"201051344000458","174011545737251",31.61,6.00,0,330.63,366.10,15.7,13.2,0.088,1260378.0,1260378.0,15817,0,0,0,L,1122011218,1,121.10,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555165808,377821.00
04/13/2019 10:30,2,0.486,ACTIVE,212.16,347.16,59.996,1555165804,"201051344000890","174011545737251",32.07,6.70,0,329.43,371.81,15.8,13.3,0.075,1258076.1,1258076.1,23947,0,0,0,L,1122011218,1,121.78,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555165809,377822.00
04/13/2019 10:30,2,0.418,ACTIVE,211.93,337.24,59.985,1555165804,"201051344000988","174011545737251",20.73,4.00,0,327.62,344.45,8.8,6.6,0.049,973684.5,973684.5,16142,0,0,0,L,1122011218,1,120.65,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555165810,377823.00
04/13/2019 10:30,2,0.438,ACTIVE,212.61,338.44,59.985,1555165804,"201051344000582","174011545737251",31.05,4.00,0,329.73,367.00,13.8,11.4,0.066,1237171.8,1237171.8,23920,0,0,0,L,1122011218,1,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555165811,377824.00
04/13/2019 10:30,2,0.418,ACTIVE,211.93,351.97,59.990,1555165804,"201051344000868","174011545737251",32.52,3.70,0,331.83,369.40,13.8,11.4,0.075,1245495.1,1245495.1,47868,0,0,0,L,1122011218,1,120.88,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555165812,377825.00
04/13/2019 10:30,2,0.475,ACTIVE,212.61,337.84,60.038,1555165804,"201051344000576","174011545737251",30.75,3.70,0,330.03,360.08,14.8,12.3,0.080,1263665.0,1263665.0,19902,0,0,0,L,1122011218,1,121.10,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555165813,377826.00
04/13/2019 10:30,2,0.430,ACTIVE,212.16,338.44,59.985,1555165804,"201051344001158","174011545737251",31.17,3.70,0,329.73,360.69,13.6,11.2,0.084,1240491.5,1240491.5,16126,0,0,0,L,1122011218,1,120.88,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555165814,377827.00
04/13/2019 10:30,2,0.453,ACTIVE,212.38,346.26,60.001,1555165804,"201051344000917","174011545737251",31.89,6.00,0,329.73,367.90,14.6,12.2,0.080,1255237.0,1255237.0,23798,0,0,0,L,1122011218,1,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555165815,377828.00
04/13/2019 10:30,2,0.500,ACTIVE,212.38,336.64,59.969,1555165804,"201051344000417","174011545737251",20.65,6.00,0,330.03,342.95,10.5,8.2,0.053,1008316.8,1008316.8,23990,0,0,0,L,1122011218,1,121.55,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555165816,377829.00
04/13/2019 10:30,2,0.488,ACTIVE,212.61,358.88,60.017,1555165804,"201051344000685","174011545737251",33.22,5.00,0,331.23,372.11,16.4,13.9,0.102,1259845.2,1259845.2,24008,0,0,0,L,1122011218,1,122.46,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555165817,377830.00
04/13/2019 10:30,2,0.455,ACTIVE,212.38,343.25,59.990,1555165804,"201051344000651","174011545737251",31.59,3.70,0,330.93,369.40,14.6,12.2,0.075,1252611.1,1252611.1,23978,0,0,0,L,1122011218,1,122.01,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555165818,377831.00
04/13/2019 10:30,2,0.473,ACTIVE,211.70,344.76,59.985,1555165804,"201051344000594","174011545737251",31.69,6.00,0,330.93,387.44,15.2,12.7,0.080,1266455.2,1266455.2,47809,0,0,0,L,1122011218,1,120.88,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555165818,377832.00
04/13/2019 10:30,2,0.463,ACTIVE,212.16,344.45,60.001,1555165804,"201051344000469","174011545737251",31.69,3.00,0,330.33,369.70,14.9,12.4,0.084,1245052.9,1245052.9,16101,0,0,0,L,1122011218,1,120.42,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555165819,377833.00
04/13/2019 10:30,2,0.396,ACTIVE,212.61,348.06,59.985,1555165804,"201051344000585","174011545737251",32.12,5.50,0,329.73,369.40,12.9,10.5,0.066,1265683.9,1265683.9,24036,0,0,0,L,1122011218,1,121.33,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555165820,377834.00
04/13/2019 10:30,2,0.436,ACTIVE,212.61,351.97,60.006,1555165804,"201051344000853","174011545737251",32.52,4.50,0,333.63,376.01,14.4,12.0,0.080,1268427.4,1268427.4,15702,0,0,0,L,1122011218,1,121.33,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555165821,377835.00
04/13/2019 10:30,2,0.545,ACTIVE,212.61,351.07,60.001,1555165804,"201051344001145","174011545737251",32.34,5.00,0,330.33,371.81,17.9,15.4,0.115,1268133.6,1268133.6,23953,0,0,0,L,1122011218,1,121.78,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555165822,377836.00
04/13/2019 10:30,2,0.498,ACTIVE,212.38,358.28,60.001,1555165804,"201051344000438","174011545737251",33.06,5.00,0,331.23,376.31,16.7,14.2,0.093,1260962.0,1260962.0,23986,0,0,0,L,1122011218,1,122.01,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555165823,377837.00
04/13/2019 10:30,2,0.436,ACTIVE,211.93,349.56,59.996,1555165804,"201051344001135","174011545737251",32.32,4.50,0,330.03,369.70,14.3,11.8,0.075,1247849.6,1247849.6,23940,0,0,0,L,1122011218,1,121.55,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555165824,377838.00
04/13/2019 10:30,2,0.439,ACTIVE,211.93,340.25,59.996,1555165804,"201051344000983","174011545737251",31.31,4.50,0,330.93,368.80,14.0,11.6,0.084,1266553.4,1266553.4,15700,0,0,0,L,1122011218,1,120.88,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555165825,377839.00
04/13/2019 10:30,2,0.369,ACTIVE,212.38,334.54,59.996,1555165804,"201051344001203","174011545737251",30.65,5.00,0,331.53,361.89,11.5,9.1,0.057,1255567.3,1255567.3,23994,0,0,0,L,1122011218,1,122.23,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555165826,377840.00
04/13/2019 10:30,2,0.477,ACTIVE,212.16,348.66,60.001,1555165804,"201051344001230","174011545737251",32.16,5.50,0,329.43,372.41,15.6,13.1,0.088,1252488.3,1252488.3,23813,0,0,0,L,1122011218,1,121.78,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555165827,377841.00
04/13/2019 10:30,2,0.463,ACTIVE,211.93,340.25,60.017,1555165804,"201051344000646","174011545737251",31.27,5.00,0,330.03,370.30,14.7,12.3,0.080,1245494.5,1245494.5,23963,0,0,0,L,1122011218,1,121.78,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555165828,377842.00
04/13/2019 10:30,2,0.422,ACTIVE,212.16,336.34,60.006,1555165804,"201051344000867","174011545737251",30.20,5.00,0,329.43,359.48,12.9,10.5,0.066,1243807.0,1243807.0,47890,0,0,0,L,1122011218,1,121.33,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555165829,377843.00
04/13/2019 10:30,2,0.432,ACTIVE,212.61,348.96,59.985,1555165804,"201051344000633","174011545737251",32.16,4.50,0,330.03,363.09,14.1,11.7,0.066,1242662.6,1242662.6,47937,0,0,0,L,1122011218,1,121.33,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555165829,377844.00
04/13/2019 10:30,2,0.516,ACTIVE,211.93,343.25,59.996,1555165804,"201051344000955","174011545737251",31.49,5.50,0,329.13,370.30,16.5,14.0,0.088,1265375.8,1265375.8,23982,0,0,0,L,1122011218,1,121.10,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555165830,377845.00
04/13/2019 10:30,2,0.436,ACTIVE,211.93,342.65,60.001,1555165804,"201051344000648","174011545737251",31.61,3.30,0,329.73,364.29,14.0,11.6,0.075,1256493.5,1256493.5,47443,0,0,0,L,1122011218,1,120.42,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555165831,377846.00
04/13/2019 10:30,2,0.418,ACTIVE,212.38,336.94,59.985,1555165804,"201051344000645","174011545737251",29.42,4.00,0,330.33,360.38,12.5,10.1,0.071,1261281.0,1261281.0,47405,0,0,0,L,1122011218,1,121.33,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555165832,377847.00
04/13/2019 10:30,2,0.475,ACTIVE,212.16,346.26,59.996,1555165804,"201051344000569","174011545737251",31.91,5.00,0,331.23,369.70,15.3,12.9,0.080,1277337.3,1277337.3,15617,0,0,0,L,1122011218,1,120.42,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555165833,377848.00
04/13/2019 10:30,2,0.477,ACTIVE,212.38,351.07,59.953,1555165804,"179051228000119","174011545737251",32.58,6.30,0,333.33,360.38,15.7,13.2,0.088,64531.6,64531.6,15710,0,0,0,L,46974696,1,121.10,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555165834,377849.00
04/13/2019 10:45,2,0.654,ACTIVE,212.61,354.37,60.006,1555166704,"201051344000579","174011545737251",32.64,5.00,0,330.33,369.70,21.6,18.9,0.137,1277111.4,1277111.4,16069,0,0,0,L,1122011218,1,121.10,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555166705,377850.00
04/13/2019 10:45,2,0.496,ACTIVE,212.61,342.65,59.996,1555166704,"201051344001025","174011545737251",31.53,5.00,0,330.03,372.71,15.8,13.4,0.093,1259469.5,1259469.5,23997,0,0,0,L,1122011218,1,121.55,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555166706,377851.00
04/13/2019 10:45,2,0.570,ACTIVE,212.61,355.58,60.006,1555166704,"201051344001093","174011545737251",32.76,5.50,0,330.03,366.40,18.9,16.4,0.106,1243514.1,1243514.1,24030,0,0,0,L,1122011218,1,121.78,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555166707,377852.00
04/13/2019 10:45,2,0.633,ACTIVE,212.38,355.88,59.959,1555166704,"201051344000458","174011545737251",32.78,6.00,0,331.53,369.70,21.1,18.4,0.128,1260382.1,1260382.1,15818,0,0,0,L,1122011218,1,121.33,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555166708,377853.00
04/13/2019 10:45,2,0.645,ACTIVE,212.61,360.38,60.012,1555166704,"201051344000890","174011545737251",33.24,7.00,0,329.13,373.91,21.7,19.1,0.137,1258080.2,1258080.2,23948,0,0,0,L,1122011218,1,122.01,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555166709,377854.00
04/13/2019 10:45,2,0.545,ACTIVE,212.38,339.34,60.006,1555166704,"201051344000988","174011545737251",20.99,4.00,0,328.52,346.26,11.6,9.3,0.080,973686.6,973686.6,16143,0,0,0,L,1122011218,1,120.88,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555166710,377855.00
04/13/2019 10:45,2,0.572,ACTIVE,213.29,355.28,60.001,1555166704,"201051344000582","174011545737251",32.68,4.00,0,329.73,370.60,18.9,16.4,0.115,1237175.4,1237175.4,23921,0,0,0,L,1122011218,1,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555166711,377856.00
04/13/2019 10:45,2,0.525,ACTIVE,212.38,361.89,60.006,1555166704,"201051344000868","174011545737251",33.50,3.70,0,331.53,370.30,17.8,15.3,0.106,1245498.6,1245498.6,47869,0,0,0,L,1122011218,1,121.10,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555166712,377857.00
04/13/2019 10:45,2,0.604,ACTIVE,212.83,349.86,60.017,1555166704,"201051344000576","174011545737251",32.10,3.70,0,330.63,362.79,19.7,17.1,0.124,1263668.8,1263668.8,19903,0,0,0,L,1122011218,1,121.33,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555166713,377858.00
04/13/2019 10:45,2,0.559,ACTIVE,212.61,350.17,60.006,1555166704,"201051344001158","174011545737251",32.18,3.70,0,331.53,362.19,18.2,15.7,0.124,1240495.0,1240495.0,16127,0,0,0,L,1122011218,1,121.10,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555166714,377859.00
04/13/2019 10:45,2,0.594,ACTIVE,212.83,355.58,60.001,1555166704,"201051344000917","174011545737251",32.64,6.00,0,330.03,368.80,19.7,17.1,0.133,1255240.7,1255240.7,23799,0,0,0,L,1122011218,1,121.78,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555166715,377860.00
04/13/2019 10:45,2,0.646,ACTIVE,212.83,337.54,60.006,1555166704,"201051344000417","174011545737251",21.01,6.00,0,328.52,344.45,13.8,11.4,0.088,1008319.3,1008319.3,23991,0,0,0,L,1122011218,1,121.78,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555166716,377861.00
04/13/2019 10:45,2,0.689,ACTIVE,213.06,363.09,60.006,1555166704,"201051344000685","174011545737251",33.46,5.50,0,331.53,376.31,23.4,20.7,0.168,1259849.7,1259849.7,24009,0,0,0,L,1122011218,1,122.68,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555166717,377862.00
04/13/2019 10:45,2,0.594,ACTIVE,212.83,356.18,59.996,1555166704,"201051344000651","174011545737251",32.82,3.70,0,330.93,369.40,19.8,17.2,0.124,1252614.9,1252614.9,23979,0,0,0,L,1122011218,1,122.23,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555166717,377863.00
04/13/2019 10:45,2,0.621,ACTIVE,212.16,358.58,59.990,1555166704,"201051344000594","174011545737251",33.00,6.00,0,328.82,373.61,20.8,18.1,0.133,1266459.3,1266459.3,47810,0,0,0,L,1122011218,1,121.10,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555166718,377864.00
04/13/2019 10:45,2,0.605,ACTIVE,212.61,355.58,59.996,1555166704,"201051344000469","174011545737251",32.68,3.30,0,331.53,372.71,20.0,17.4,0.133,1245056.8,1245056.8,16102,0,0,0,L,1122011218,1,120.88,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555166719,377865.00
04/13/2019 10:45,2,0.525,ACTIVE,212.83,343.25,59.996,1555166704,"201051344000585","174011545737251",31.57,5.50,0,329.73,371.21,16.9,14.4,0.097,1265687.1,1265687.1,24037,0,0,0,L,1122011218,1,121.55,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555166720,377866.00
04/13/2019 10:45,2,0.582,ACTIVE,213.06,349.26,59.964,1555166704,"201051344000853","174011545737251",32.16,4.50,0,332.43,381.42,19.0,16.4,0.115,1268431.1,1268431.1,15703,0,0,0,L,1122011218,1,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555166721,377867.00
04/13/2019 10:45,2,0.756,ACTIVE,212.83,360.08,59.996,1555166704,"201051344001145","174011545737251",33.06,5.00,0,332.73,376.01,25.3,22.5,0.186,1268138.5,1268138.5,23954,0,0,0,L,1122011218,1,121.78,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555166722,377868.00
04/13/2019 10:45,2,0.689,ACTIVE,212.83,365.49,60.001,1555166704,"201051344000438","174011545737251",33.73,5.50,0,330.93,380.82,23.5,20.8,0.155,1260966.6,1260966.6,23987,0,0,0,L,1122011218,1,122.23,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555166723,377869.00
04/13/2019 10:45,2,0.586,ACTIVE,212.38,356.48,60.006,1555166704,"201051344001135","174011545737251",32.92,5.00,0,329.43,371.21,19.6,17.0,0.128,1247853.4,1247853.4,23941,0,0,0,L,1122011218,1,121.78,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555166724,377870.00
04/13/2019 10:45,2,0.584,ACTIVE,212.61,357.98,59.996,1555166704,"201051344000983","174011545737251",32.94,4.50,0,332.13,372.11,19.5,16.9,0.128,1266557.1,1266557.1,15701,0,0,0,L,1122011218,1,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555166725,377871.00
04/13/2019 10:45,2,0.492,ACTIVE,212.61,337.54,59.996,1555166704,"201051344001203","174011545737251",30.91,5.50,0,330.03,368.50,15.4,13.0,0.093,1255570.2,1255570.2,23995,0,0,0,L,1122011218,1,122.23,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555166726,377872.00
04/13/2019 10:45,2,0.639,ACTIVE,212.38,357.38,59.996,1555166704,"201051344001230","174011545737251",32.88,6.00,0,329.73,373.91,21.3,18.6,0.146,1252492.4,1252492.4,23814,0,0,0,L,1122011218,1,122.01,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555166727,377873.00
04/13/2019 10:45,2,0.604,ACTIVE,212.16,361.29,60.001,1555166704,"201051344000646","174011545737251",33.24,6.00,0,329.73,373.31,20.4,17.7,0.133,1245498.4,1245498.4,23964,0,0,0,L,1122011218,1,122.01,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555166728,377874.00
04/13/2019 10:45,2,0.545,ACTIVE,212.61,348.36,60.043,1555166704,"201051344000867","174011545737251",32.08,5.00,0,329.43,362.79,17.8,15.3,0.110,1243810.4,1243810.4,47891,0,0,0,L,1122011218,1,121.55,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555166728,377875.00
04/13/2019 10:45,2,0.574,ACTIVE,213.06,351.37,59.996,1555166704,"201051344000633","174011545737251",32.26,5.00,0,333.03,365.80,18.8,16.2,0.124,1242666.2,1242666.2,47938,0,0,0,L,1122011218,1,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555166729,377876.00
04/13/2019 10:45,2,0.686,ACTIVE,212.16,358.58,60.022,1555166704,"201051344000955","174011545737251",32.94,5.50,0,327.92,372.71,22.9,20.2,0.155,1265380.3,1265380.3,23983,0,0,0,L,1122011218,1,121.33,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555166730,377877.00
04/13/2019 10:45,2,0.572,ACTIVE,212.38,348.96,59.996,1555166704,"201051344000648","174011545737251",32.14,3.30,0,332.13,367.60,18.7,16.1,0.115,1256497.1,1256497.1,47444,0,0,0,L,1122011218,1,120.88,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555166731,377878.00
04/13/2019 10:45,2,0.545,ACTIVE,212.83,347.46,60.006,1555166704,"201051344000645","174011545737251",32.01,4.50,0,330.33,361.89,17.6,15.1,0.110,1261284.3,1261284.3,47406,0,0,0,L,1122011218,1,121.55,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555166732,377879.00
04/13/2019 10:45,2,0.631,ACTIVE,212.61,357.38,59.996,1555166704,"201051344000569","174011545737251",32.86,5.00,0,331.53,373.61,21.1,18.4,0.141,1277341.4,1277341.4,15618,0,0,0,L,1122011218,1,120.88,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555166733,377880.00
04/13/2019 10:45,2,0.654,ACTIVE,212.83,352.87,60.038,1555166704,"179051228000119","174011545737251",32.50,6.70,0,335.44,366.40,21.6,18.9,0.137,64535.9,64535.9,15711,0,0,0,L,46974696,1,121.33,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555166734,377881.00
04/13/2019 11:00,2,0.518,ACTIVE,212.61,340.55,60.054,1555167604,"201051344000579","174011545737251",31.35,5.50,0,331.83,367.90,16.4,13.9,0.088,1277115.6,1277115.6,16070,0,0,0,L,1122011218,1,121.10,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555167605,377882.00
04/13/2019 11:00,2,0.375,ACTIVE,212.61,350.47,60.012,1555167604,"201051344001025","174011545737251",32.46,5.50,0,330.03,366.10,12.4,10.0,0.062,1259472.4,1259472.4,23998,0,0,0,L,1122011218,1,121.55,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555167606,377883.00
04/13/2019 11:00,2,0.463,ACTIVE,212.61,343.25,60.006,1555167604,"201051344001093","174011545737251",31.63,6.00,0,330.63,366.70,14.9,12.5,0.066,1243517.7,1243517.7,24031,0,0,0,L,1122011218,1,121.78,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555167607,377884.00
04/13/2019 11:00,2,0.496,ACTIVE,212.38,342.95,60.038,1555167604,"201051344000458","174011545737251",31.63,6.30,0,331.83,367.30,15.9,13.5,0.088,1260386.1,1260386.1,15819,0,0,0,L,1122011218,1,121.33,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555167608,377885.00
04/13/2019 11:00,2,0.494,ACTIVE,212.61,349.86,59.996,1555167604,"201051344000890","174011545737251",32.34,7.30,0,329.73,372.71,16.2,13.8,0.080,1258084.4,1258084.4,23949,0,0,0,L,1122011218,1,122.01,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555167609,377886.00
04/13/2019 11:00,2,0.422,ACTIVE,212.38,340.25,60.017,1555167604,"201051344000988","174011545737251",20.65,4.00,0,329.13,346.86,8.8,6.6,0.053,973688.6,973688.6,16144,0,0,0,L,1122011218,1,120.88,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555167610,377887.00
04/13/2019 11:00,2,0.438,ACTIVE,213.06,347.46,60.017,1555167604,"201051344000582","174011545737251",32.05,4.50,0,331.23,367.90,14.2,11.8,0.071,1237179.0,1237179.0,23922,0,0,0,L,1122011218,1,122.01,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555167611,377888.00
04/13/2019 11:00,2,0.434,ACTIVE,212.38,349.26,60.012,1555167604,"201051344000868","174011545737251",32.24,3.70,0,331.83,370.60,14.2,11.8,0.075,1245502.0,1245502.0,47870,0,0,0,L,1122011218,1,120.88,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555167612,377889.00
04/13/2019 11:00,2,0.475,ACTIVE,213.06,341.15,60.012,1555167604,"201051344000576","174011545737251",31.37,3.70,0,331.23,360.08,15.1,12.6,0.080,1263672.6,1263672.6,19904,0,0,0,L,1122011218,1,121.33,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555167613,377890.00
04/13/2019 11:00,2,0.438,ACTIVE,212.61,340.25,59.990,1555167604,"201051344001158","174011545737251",31.27,4.00,0,333.03,362.49,13.8,11.4,0.084,1240498.4,1240498.4,16128,0,0,0,L,1122011218,1,120.88,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555167613,377891.00
04/13/2019 11:00,2,0.459,ACTIVE,212.61,344.45,59.975,1555167604,"201051344000917","174011545737251",31.67,6.30,0,330.93,369.10,14.8,12.3,0.084,1255244.4,1255244.4,23800,0,0,0,L,1122011218,1,121.78,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555167614,377892.00
04/13/2019 11:00,2,0.500,ACTIVE,212.83,336.04,60.012,1555167604,"201051344000417","174011545737251",21.57,6.30,0,329.13,345.06,10.9,8.6,0.049,1008321.8,1008321.8,23992,0,0,0,L,1122011218,1,121.78,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555167615,377893.00
04/13/2019 11:00,2,0.545,ACTIVE,212.83,360.38,59.959,1555167604,"201051344000685","174011545737251",33.28,5.50,0,332.13,374.21,18.4,15.9,0.119,1259854.3,1259854.3,24010,0,0,0,L,1122011218,1,122.68,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555167616,377894.00
04/13/2019 11:00,2,0.475,ACTIVE,212.83,338.44,60.006,1555167604,"201051344000651","174011545737251",31.03,4.00,0,331.83,370.00,14.9,12.5,0.080,1252618.6,1252618.6,23980,0,0,0,L,1122011218,1,122.23,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555167617,377895.00
04/13/2019 11:00,2,0.480,ACTIVE,211.93,351.97,60.006,1555167604,"201051344000594","174011545737251",32.42,6.30,0,330.93,371.81,15.8,13.3,0.084,1266463.2,1266463.2,47811,0,0,0,L,1122011218,1,120.88,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555167618,377896.00
04/13/2019 11:00,2,0.479,ACTIVE,212.38,341.15,59.969,1555167604,"201051344000469","174011545737251",31.33,3.30,0,331.53,371.51,15.2,12.8,0.088,1245060.6,1245060.6,16103,0,0,0,L,1122011218,1,120.42,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555167619,377897.00
04/13/2019 11:00,2,0.412,ACTIVE,212.83,351.67,60.006,1555167604,"201051344000585","174011545737251",32.48,6.00,0,331.83,369.70,13.6,11.2,0.057,1265690.3,1265690.3,24038,0,0,0,L,1122011218,1,121.55,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555167620,377898.00
04/13/2019 11:00,2,0.451,ACTIVE,213.06,357.68,60.012,1555167604,"201051344000853","174011545737251",33.08,5.00,0,333.93,374.81,15.1,12.7,0.084,1268434.8,1268434.8,15704,0,0,0,L,1122011218,1,121.55,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555167621,377899.00
04/13/2019 11:00,2,0.594,ACTIVE,212.83,357.68,60.006,1555167604,"201051344001145","174011545737251",33.00,5.50,0,332.13,373.61,19.9,17.3,0.137,1268143.5,1268143.5,23955,0,0,0,L,1122011218,1,122.01,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555167622,377900.00
04/13/2019 11:00,2,0.564,ACTIVE,212.83,356.48,60.012,1555167604,"201051344000438","174011545737251",32.90,6.00,0,330.33,377.52,18.9,16.3,0.110,1260971.3,1260971.3,23988,0,0,0,L,1122011218,1,122.23,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555167623,377901.00
04/13/2019 11:00,2,0.471,ACTIVE,212.38,338.14,60.001,1555167604,"201051344001135","174011545737251",31.03,5.50,0,330.33,372.71,14.8,12.4,0.084,1247857.1,1247857.1,23942,0,0,0,L,1122011218,1,121.78,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555167624,377902.00
04/13/2019 11:00,2,0.459,ACTIVE,212.38,344.76,59.990,1555167604,"201051344000983","174011545737251",31.75,5.00,0,331.53,370.60,14.8,12.3,0.097,1266560.8,1266560.8,15702,0,0,0,L,1122011218,1,121.10,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555167625,377903.00
04/13/2019 11:00,2,0.383,ACTIVE,212.83,335.74,60.006,1555167604,"201051344001203","174011545737251",30.91,5.50,0,330.03,360.99,12.0,9.7,0.062,1255573.0,1255573.0,23996,0,0,0,L,1122011218,1,122.46,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555167625,377904.00
04/13/2019 11:00,2,0.498,ACTIVE,212.61,349.56,60.028,1555167604,"201051344001230","174011545737251",32.22,6.30,0,330.03,376.31,16.3,13.8,0.097,1252496.5,1252496.5,23815,0,0,0,L,1122011218,1,122.23,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555167626,377905.00
04/13/2019 11:00,2,0.492,ACTIVE,212.16,349.26,59.975,1555167604,"201051344000646","174011545737251",32.08,6.30,0,330.63,372.71,16.1,13.6,0.097,1245502.3,1245502.3,23965,0,0,0,L,1122011218,1,122.01,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555167627,377906.00
04/13/2019 11:00,2,0.430,ACTIVE,212.61,338.74,59.985,1555167604,"201051344000867","174011545737251",31.13,5.00,0,332.13,359.48,13.6,11.2,0.071,1243813.7,1243813.7,47892,0,0,0,L,1122011218,1,121.33,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555167628,377907.00
04/13/2019 11:00,2,0.443,ACTIVE,213.06,353.17,60.006,1555167604,"201051344000633","174011545737251",32.62,5.00,0,332.73,366.70,14.7,12.2,0.075,1242669.8,1242669.8,47939,0,0,0,L,1122011218,1,121.55,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555167629,377908.00
04/13/2019 11:00,2,0.545,ACTIVE,212.16,359.78,59.969,1555167604,"201051344000955","174011545737251",33.30,6.00,0,329.13,371.21,18.4,15.8,0.102,1265384.8,1265384.8,23984,0,0,0,L,1122011218,1,121.33,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555167630,377909.00
04/13/2019 11:00,2,0.451,ACTIVE,212.61,340.85,59.980,1555167604,"201051344000648","174011545737251",31.43,3.70,0,331.23,365.49,14.5,12.0,0.080,1256500.6,1256500.6,47445,0,0,0,L,1122011218,1,120.65,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555167631,377910.00
04/13/2019 11:00,2,0.430,ACTIVE,212.83,338.14,60.001,1555167604,"201051344000645","174011545737251",30.73,4.50,0,333.03,360.69,13.4,11.0,0.075,1261287.6,1261287.6,47407,0,0,0,L,1122011218,1,121.33,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555167632,377911.00
04/13/2019 11:00,2,0.498,ACTIVE,212.38,352.87,60.001,1555167604,"201051344000569","174011545737251",32.52,5.00,0,331.83,370.00,16.5,14.0,0.097,1277345.5,1277345.5,15619,0,0,0,L,1122011218,1,120.65,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555167633,377912.00
04/13/2019 11:00,2,0.488,ACTIVE,212.83,357.08,60.001,1555167604,"179051228000119","174011545737251",33.18,6.70,0,334.54,366.10,16.4,13.9,0.084,64540.1,64540.1,15712,0,0,0,L,46974696,1,121.10,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555167634,377913.00
04/13/2019 11:15,2,0.748,ACTIVE,212.83,363.09,59.996,1555168505,"201051344000579","174011545737251",33.46,5.50,0,331.83,374.21,25.4,22.6,0.168,1277120.0,1277120.0,16071,0,0,0,L,1122011218,1,121.10,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555168506,377914.00
04/13/2019 11:15,2,0.541,ACTIVE,212.61,363.39,59.996,1555168505,"201051344001025","174011545737251",33.72,5.50,0,330.93,374.81,18.5,15.9,0.115,1259475.5,1259475.5,23999,0,0,0,L,1122011218,1,121.55,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555168507,377915.00
04/13/2019 11:15,2,0.662,ACTIVE,212.83,357.08,60.001,1555168505,"201051344001093","174011545737251",32.90,6.00,0,328.52,366.70,22.1,19.4,0.133,1243521.4,1243521.4,24032,0,0,0,L,1122011218,1,122.01,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555168508,377916.00
04/13/2019 11:15,2,0.732,ACTIVE,212.61,359.78,59.990,1555168505,"201051344000458","174011545737251",33.12,6.00,0,332.13,372.11,24.6,21.8,0.172,1260390.3,1260390.3,15820,0,0,0,L,1122011218,1,121.33,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555168509,377917.00
04/13/2019 11:15,2,0.758,ACTIVE,212.61,364.29,59.996,1555168505,"201051344000890","174011545737251",33.62,7.30,0,332.13,376.31,25.9,23.1,0.172,1258088.8,1258088.8,23950,0,0,0,L,1122011218,1,122.23,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555168509,377918.00
