ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/13/2019 11:15,2,0.627,ACTIVE,212.61,340.25,59.990,1555168505,"201051344000988","174011545737251",21.35,4.00,0,319.21,345.96,13.6,11.2,0.097,973690.7,973690.7,16145,0,0,0,L,1122011218,1,120.88,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555168510,377919.00
04/13/2019 11:15,2,0.660,ACTIVE,213.29,363.09,59.985,1555168505,"201051344000582","174011545737251",33.48,4.50,0,332.13,373.31,22.4,19.7,0.146,1237182.8,1237182.8,23923,0,0,0,L,1122011218,1,122.23,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555168511,377920.00
04/13/2019 11:15,2,0.641,ACTIVE,212.61,361.89,59.996,1555168505,"201051344000868","174011545737251",33.34,3.30,0,331.53,370.60,21.7,19.0,0.141,1245505.7,1245505.7,47871,0,0,0,L,1122011218,1,120.88,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555168512,377921.00
04/13/2019 11:15,2,0.699,ACTIVE,213.06,352.87,59.985,1555168505,"201051344000576","174011545737251",32.38,3.70,0,330.93,363.39,23.0,20.3,0.155,1263676.5,1263676.5,19905,0,0,0,L,1122011218,1,121.33,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555168513,377922.00
04/13/2019 11:15,2,0.662,ACTIVE,212.83,351.37,60.001,1555168505,"201051344001158","174011545737251",32.20,4.00,0,330.63,363.99,21.6,19.0,0.155,1240502.0,1240502.0,16129,0,0,0,L,1122011218,1,120.88,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555168514,377923.00
04/13/2019 11:15,2,0.697,ACTIVE,213.06,360.08,60.017,1555168505,"201051344000917","174011545737251",33.10,6.30,0,331.23,370.00,23.5,20.7,0.159,1255248.4,1255248.4,23801,0,0,0,L,1122011218,1,122.01,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555168515,377924.00
04/13/2019 11:15,2,0.779,ACTIVE,213.06,338.44,59.990,1555168505,"201051344000417","174011545737251",21.45,6.70,0,319.81,345.06,16.9,14.4,0.110,1008324.6,1008324.6,23993,0,0,0,L,1122011218,1,121.78,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555168516,377925.00
04/13/2019 11:15,2,0.877,ACTIVE,213.06,371.21,59.980,1555168505,"201051344000685","174011545737251",34.11,6.00,0,332.43,384.13,30.3,27.3,0.230,1259859.5,1259859.5,24011,0,0,0,L,1122011218,1,122.68,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555168517,377926.00
04/13/2019 11:15,2,0.701,ACTIVE,213.06,362.79,60.001,1555168505,"201051344000651","174011545737251",33.46,4.00,0,330.63,374.21,23.8,21.0,0.159,1252622.6,1252622.6,23981,0,0,0,L,1122011218,1,122.46,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555168518,377927.00
04/13/2019 11:15,2,0.727,ACTIVE,212.16,367.00,60.022,1555168505,"201051344000594","174011545737251",33.72,6.30,0,330.63,377.22,24.9,22.1,0.168,1266467.5,1266467.5,47812,0,0,0,L,1122011218,1,120.88,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555168519,377928.00
04/13/2019 11:15,2,0.693,ACTIVE,212.83,365.19,59.996,1555168505,"201051344000469","174011545737251",33.70,3.30,0,331.53,374.21,23.7,21.0,0.164,1245064.6,1245064.6,16104,0,0,0,L,1122011218,1,120.65,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555168520,377929.00
04/13/2019 11:15,2,0.605,ACTIVE,213.06,362.49,60.028,1555168505,"201051344000585","174011545737251",33.48,6.00,0,329.13,371.81,20.6,18.0,0.133,1265693.8,1265693.8,24039,0,0,0,L,1122011218,1,121.55,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555168521,377930.00
04/13/2019 11:15,2,0.674,ACTIVE,213.29,368.80,59.990,1555168505,"201051344000853","174011545737251",34.11,5.00,0,333.93,384.73,23.4,20.7,0.159,1268438.7,1268438.7,15705,0,0,0,L,1122011218,1,121.55,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555168522,377931.00
04/13/2019 11:15,2,0.988,ACTIVE,213.06,369.10,59.990,1555168505,"201051344001145","174011545737251",33.83,5.50,0,332.73,384.43,33.9,30.8,0.252,1268149.2,1268149.2,23956,0,0,0,L,1122011218,1,122.01,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555168523,377932.00
04/13/2019 11:15,2,0.873,ACTIVE,213.06,373.61,60.001,1555168505,"201051344000438","174011545737251",34.39,6.00,0,331.83,386.83,30.4,27.4,0.217,1260976.5,1260976.5,23989,0,0,0,L,1122011218,1,122.23,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555168524,377933.00
04/13/2019 11:15,2,0.713,ACTIVE,212.61,364.59,59.990,1555168505,"201051344001135","174011545737251",33.56,5.50,0,330.63,375.11,24.3,21.5,0.168,1247861.1,1247861.1,23943,0,0,0,L,1122011218,1,121.78,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555168524,377934.00
04/13/2019 11:15,2,0.678,ACTIVE,212.83,367.00,60.001,1555168505,"201051344000983","174011545737251",33.85,5.00,0,331.83,375.41,23.3,20.6,0.168,1266564.7,1266564.7,15703,0,0,0,L,1122011218,1,121.33,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555168525,377935.00
04/13/2019 11:15,2,0.562,ACTIVE,212.83,354.37,59.996,1555168505,"201051344001203","174011545737251",32.72,6.00,0,327.92,370.30,18.7,16.1,0.124,1255576.0,1255576.0,23997,0,0,0,L,1122011218,1,122.46,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555168526,377936.00
04/13/2019 11:15,2,0.768,ACTIVE,212.83,366.10,59.969,1555168505,"201051344001230","174011545737251",33.70,6.30,0,330.93,376.92,26.2,23.4,0.186,1252500.8,1252500.8,23816,0,0,0,L,1122011218,1,122.23,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555168527,377937.00
04/13/2019 11:15,2,0.768,ACTIVE,212.61,363.09,60.006,1555168505,"201051344000646","174011545737251",33.32,6.30,0,331.23,377.22,25.9,23.1,0.186,1245506.7,1245506.7,23966,0,0,0,L,1122011218,1,122.23,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555168528,377938.00
04/13/2019 11:15,2,0.639,ACTIVE,213.06,355.58,59.990,1555168505,"201051344000867","174011545737251",32.70,5.00,0,330.93,363.99,21.2,18.5,0.133,1243817.2,1243817.2,47893,0,0,0,L,1122011218,1,121.55,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555168529,377939.00
04/13/2019 11:15,2,0.668,ACTIVE,213.06,357.98,59.959,1555168505,"201051344000633","174011545737251",32.92,5.00,0,332.73,370.00,22.3,19.6,0.155,1242673.6,1242673.6,47940,0,0,0,L,1122011218,1,121.55,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555168530,377940.00
04/13/2019 11:15,2,0.857,ACTIVE,212.61,368.50,59.990,1555168505,"201051344000955","174011545737251",33.89,6.30,0,331.23,381.42,29.5,26.5,0.212,1265389.8,1265389.8,23985,0,0,0,L,1122011218,1,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555168531,377941.00
04/13/2019 11:15,2,0.670,ACTIVE,212.61,356.18,59.996,1555168505,"201051344000648","174011545737251",32.82,3.70,0,332.43,369.10,22.3,19.6,0.146,1256504.3,1256504.3,47446,0,0,0,L,1122011218,1,120.88,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555168532,377942.00
04/13/2019 11:15,2,0.639,ACTIVE,213.06,355.58,59.996,1555168505,"201051344000645","174011545737251",32.74,4.50,0,321.31,364.29,21.2,18.6,0.141,1261290.9,1261290.9,47408,0,0,0,L,1122011218,1,121.55,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555168533,377943.00
04/13/2019 11:15,2,0.760,ACTIVE,212.83,360.69,60.001,1555168505,"201051344000569","174011545737251",33.16,5.00,0,332.73,374.51,25.6,22.7,0.181,1277349.8,1277349.8,15620,0,0,0,L,1122011218,1,120.88,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555168534,377944.00
04/13/2019 11:15,2,0.781,ACTIVE,213.06,358.88,60.006,1555168505,"179051228000119","174011545737251",33.02,6.70,0,334.84,367.90,26.1,23.3,0.177,64544.6,64544.6,15713,0,0,0,L,46974696,1,121.33,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555168535,377945.00
04/13/2019 11:30,2,0.887,ACTIVE,213.06,368.50,60.033,1555169404,"201051344000579","174011545737251",33.87,6.00,0,332.13,381.73,30.5,27.5,0.212,1277126.0,1277126.0,16072,0,0,0,L,1122011218,1,121.33,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555169405,377946.00
04/13/2019 11:30,2,0.637,ACTIVE,213.29,365.80,60.012,1555169404,"201051344001025","174011545737251",33.79,6.30,0,331.83,376.92,21.9,19.2,0.141,1259479.6,1259479.6,24000,0,0,0,L,1122011218,1,122.01,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555169406,377947.00
04/13/2019 11:30,2,0.760,ACTIVE,213.29,360.08,60.070,1555169404,"201051344001093","174011545737251",33.08,6.30,0,330.93,373.01,25.5,22.7,0.159,1243526.4,1243526.4,24033,0,0,0,L,1122011218,1,122.23,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555169407,377948.00
04/13/2019 11:30,2,0.836,ACTIVE,213.06,367.60,60.054,1555169404,"201051344000458","174011545737251",33.85,6.70,0,332.43,379.32,28.7,25.8,0.208,1260396.0,1260396.0,15821,0,0,0,L,1122011218,1,121.55,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555169408,377949.00
04/13/2019 11:30,2,0.896,ACTIVE,213.06,372.11,60.038,1555169404,"201051344000890","174011545737251",34.19,8.00,0,331.23,384.73,31.1,28.1,0.221,1258094.7,1258094.7,23951,0,0,0,L,1122011218,1,122.46,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555169409,377950.00
04/13/2019 11:30,2,0.729,ACTIVE,213.06,341.15,60.043,1555169404,"201051344000988","174011545737251",21.65,4.50,0,330.93,348.66,16.0,13.5,0.110,973693.6,973693.6,16146,0,0,0,L,1122011218,1,121.33,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555169410,377951.00
04/13/2019 11:30,2,0.771,ACTIVE,213.74,368.80,60.028,1555169404,"201051344000582","174011545737251",33.93,5.00,0,331.83,379.62,26.5,23.7,0.190,1237187.9,1237187.9,23924,0,0,0,L,1122011218,1,122.46,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555169411,377952.00
04/13/2019 11:30,2,0.742,ACTIVE,213.06,364.59,60.033,1555169404,"201051344000868","174011545737251",33.52,3.70,0,332.43,375.71,25.2,22.4,0.177,1245510.5,1245510.5,47872,0,0,0,L,1122011218,1,121.33,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555169412,377953.00
04/13/2019 11:30,2,0.811,ACTIVE,213.74,356.48,60.043,1555169404,"201051344000576","174011545737251",32.62,4.00,0,332.73,368.80,26.8,23.9,0.194,1263681.6,1263681.6,19906,0,0,0,L,1122011218,1,121.78,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555169413,377954.00
04/13/2019 11:30,2,0.770,ACTIVE,213.06,360.38,60.038,1555169404,"201051344001158","174011545737251",33.02,4.50,0,333.33,370.60,25.8,22.9,0.194,1240506.9,1240506.9,16130,0,0,0,L,1122011218,1,121.33,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555169414,377955.00
04/13/2019 11:30,2,0.809,ACTIVE,213.51,366.40,60.043,1555169404,"201051344000917","174011545737251",33.68,6.70,0,330.63,377.82,27.6,24.7,0.203,1255253.6,1255253.6,23802,0,0,0,L,1122011218,1,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555169414,377956.00
04/13/2019 11:30,2,0.941,ACTIVE,213.51,340.85,60.043,1555169404,"201051344000417","174011545737251",21.39,7.30,0,329.73,348.66,20.4,17.7,0.146,1008328.3,1008328.3,23994,0,0,0,L,1122011218,1,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555169415,377957.00
04/13/2019 11:30,2,1.053,ACTIVE,213.51,380.82,60.043,1555169404,"201051344000685","174011545737251",34.93,6.30,0,330.93,394.05,37.2,34.0,0.287,1259866.6,1259866.6,24012,0,0,0,L,1122011218,1,122.91,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555169416,377958.00
04/13/2019 11:30,2,0.832,ACTIVE,213.51,368.20,60.054,1555169404,"201051344000651","174011545737251",33.85,4.50,0,331.53,379.92,28.5,25.6,0.203,1252628.0,1252628.0,23982,0,0,0,L,1122011218,1,122.68,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555169417,377959.00
04/13/2019 11:30,2,0.859,ACTIVE,212.61,373.61,60.043,1555169404,"201051344000594","174011545737251",34.33,6.70,0,330.93,385.33,29.9,26.9,0.212,1266473.2,1266473.2,47813,0,0,0,L,1122011218,1,121.33,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555169418,377960.00
04/13/2019 11:30,2,0.803,ACTIVE,213.29,369.10,60.038,1555169404,"201051344000469","174011545737251",33.99,3.70,0,330.63,381.42,27.7,24.8,0.203,1245069.9,1245069.9,16105,0,0,0,L,1122011218,1,121.10,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555169419,377961.00
04/13/2019 11:30,2,0.703,ACTIVE,213.51,367.00,60.043,1555169404,"201051344000585","174011545737251",33.75,6.30,0,331.23,376.92,24.1,21.4,0.164,1265698.3,1265698.3,24040,0,0,0,L,1122011218,1,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555169420,377962.00
04/13/2019 11:30,2,0.777,ACTIVE,213.74,374.21,60.043,1555169404,"201051344000853","174011545737251",34.53,5.50,0,334.54,385.03,27.3,24.4,0.194,1268443.9,1268443.9,15706,0,0,0,L,1122011218,1,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555169421,377963.00
04/13/2019 11:30,2,1.283,ACTIVE,213.51,382.03,60.065,1555169404,"201051344001145","174011545737251",34.91,6.00,0,333.63,397.66,45.3,41.8,0.358,1268157.5,1268157.5,23957,0,0,0,L,1122011218,1,122.23,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555169422,377964.00
04/13/2019 11:30,2,1.062,ACTIVE,213.51,380.82,60.049,1555169404,"201051344000438","174011545737251",35.03,6.70,0,331.83,394.65,37.7,34.5,0.278,1260983.7,1260983.7,23990,0,0,0,L,1122011218,1,122.68,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555169423,377965.00
04/13/2019 11:30,2,0.854,ACTIVE,213.06,369.70,60.049,1555169404,"201051344001135","174011545737251",34.03,6.30,0,330.63,381.73,29.4,26.4,0.212,1247866.7,1247866.7,23944,0,0,0,L,1122011218,1,122.23,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555169424,377966.00
04/13/2019 11:30,2,0.801,ACTIVE,213.29,368.80,60.054,1555169404,"201051344000983","174011545737251",33.93,5.50,0,332.73,381.73,27.6,24.7,0.203,1266570.0,1266570.0,15704,0,0,0,L,1122011218,1,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555169425,377967.00
04/13/2019 11:30,2,0.643,ACTIVE,213.29,360.99,60.049,1555169404,"201051344001203","174011545737251",33.40,6.30,0,332.43,374.21,21.7,19.0,0.146,1255580.1,1255580.1,23998,0,0,0,L,1122011218,1,122.68,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555169426,377968.00
04/13/2019 11:30,2,0.918,ACTIVE,213.06,370.60,60.059,1555169404,"201051344001230","174011545737251",33.97,6.70,0,330.03,384.43,31.6,28.6,0.234,1252506.8,1252506.8,23817,0,0,0,L,1122011218,1,122.46,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555169427,377969.00
04/13/2019 11:30,2,0.916,ACTIVE,212.83,370.60,60.054,1555169404,"201051344000646","174011545737251",33.95,7.00,0,329.73,385.03,31.6,28.6,0.239,1245512.6,1245512.6,23967,0,0,0,L,1122011218,1,122.23,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555169428,377970.00
04/13/2019 11:30,2,0.748,ACTIVE,213.29,354.37,60.065,1555169404,"201051344000867","174011545737251",32.62,5.00,0,332.73,371.21,24.7,21.9,0.168,1243821.9,1243821.9,47894,0,0,0,L,1122011218,1,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555169429,377971.00
04/13/2019 11:30,2,0.766,ACTIVE,213.51,365.49,60.070,1555169404,"201051344000633","174011545737251",33.56,6.00,0,332.73,376.62,26.1,23.3,0.190,1242678.5,1242678.5,47941,0,0,0,L,1122011218,1,122.01,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555169429,377972.00
04/13/2019 11:30,2,1.016,ACTIVE,212.83,377.22,60.049,1555169404,"201051344000955","174011545737251",34.65,7.00,0,330.33,391.34,35.6,32.5,0.265,1265396.6,1265396.6,23986,0,0,0,L,1122011218,1,121.78,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555169430,377973.00
04/13/2019 11:30,2,0.766,ACTIVE,213.06,361.59,60.091,1555169404,"201051344000648","174011545737251",33.28,4.00,0,332.43,375.71,25.9,23.1,0.181,1256509.3,1256509.3,47447,0,0,0,L,1122011218,1,121.10,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555169431,377974.00
04/13/2019 11:30,2,0.740,ACTIVE,213.51,360.08,60.012,1555169404,"201051344000645","174011545737251",33.10,4.50,0,333.63,370.60,24.9,22.1,0.172,1261295.6,1261295.6,47409,0,0,0,L,1122011218,1,121.78,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555169432,377975.00
04/13/2019 11:30,2,0.869,ACTIVE,213.06,367.90,60.043,1555169404,"201051344000569","174011545737251",33.72,6.00,0,333.03,381.73,29.8,26.8,0.217,1277355.5,1277355.5,15621,0,0,0,L,1122011218,1,121.10,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555169433,377976.00
04/13/2019 11:30,2,0.896,ACTIVE,213.51,360.38,60.038,1555169404,"179051228000119","174011545737251",33.38,7.00,0,335.74,376.31,30.3,27.3,0.217,64550.4,64550.4,15714,0,0,0,L,46974696,1,121.55,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555169434,377977.00
04/13/2019 11:45,2,1.027,ACTIVE,213.29,384.73,60.065,1555170305,"201051344000579","174011545737251",35.44,7.00,0,334.24,400.96,37.0,33.8,0.270,1277133.6,1277133.6,16073,0,0,0,L,1122011218,1,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555170306,377978.00
04/13/2019 11:45,2,0.740,ACTIVE,213.06,372.41,60.054,1555170305,"201051344001025","174011545737251",34.43,7.00,0,331.23,386.23,25.9,23.1,0.172,1259485.0,1259485.0,24001,0,0,0,L,1122011218,1,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555170307,377979.00
04/13/2019 11:45,2,0.867,ACTIVE,213.29,366.70,60.022,1555170305,"201051344001093","174011545737251",33.68,7.00,0,330.63,382.63,29.6,26.7,0.199,1243532.6,1243532.6,24034,0,0,0,L,1122011218,1,122.23,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555170308,377980.00
04/13/2019 11:45,2,0.996,ACTIVE,213.29,372.71,60.006,1555170305,"201051344000458","174011545737251",34.21,7.30,0,333.93,390.44,34.6,31.5,0.265,1260403.2,1260403.2,15822,0,0,0,L,1122011218,1,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555170309,377981.00
04/13/2019 11:45,2,1.096,ACTIVE,213.06,376.62,60.012,1555170305,"201051344000890","174011545737251",34.53,9.00,0,331.83,396.45,38.4,35.1,0.283,1258102.6,1258102.6,23952,0,0,0,L,1122011218,1,122.46,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555170310,377982.00
04/13/2019 11:45,2,0.877,ACTIVE,213.06,342.65,60.017,1555170305,"201051344000988","174011545737251",21.77,5.00,0,331.83,353.47,19.3,16.7,0.141,973697.4,973697.4,16147,0,0,0,L,1122011218,1,121.33,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555170310,377983.00
04/13/2019 11:45,2,0.922,ACTIVE,213.74,373.91,60.022,1555170305,"201051344000582","174011545737251",34.25,6.00,0,333.63,390.74,32.1,29.0,0.230,1237194.4,1237194.4,23925,0,0,0,L,1122011218,1,122.46,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555170311,377984.00
04/13/2019 11:45,2,0.857,ACTIVE,213.06,370.30,60.038,1555170305,"201051344000868","174011545737251",34.05,4.50,0,332.43,385.63,29.6,26.7,0.217,1245516.6,1245516.6,47873,0,0,0,L,1122011218,1,121.33,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555170312,377985.00
04/13/2019 11:45,2,0.912,ACTIVE,213.74,361.89,60.028,1555170305,"201051344000576","174011545737251",33.10,4.50,0,333.03,385.63,30.6,27.6,0.221,1263688.1,1263688.1,19907,0,0,0,L,1122011218,1,121.78,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555170313,377986.00
04/13/2019 11:45,2,0.910,ACTIVE,213.51,369.10,60.033,1555170305,"201051344001158","174011545737251",33.89,5.50,0,332.73,384.13,31.3,28.3,0.239,1240513.3,1240513.3,16131,0,0,0,L,1122011218,1,121.55,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555170314,377987.00
04/13/2019 11:45,2,0.951,ACTIVE,213.51,374.81,60.028,1555170305,"201051344000917","174011545737251",34.43,7.30,0,333.33,390.74,33.3,30.2,0.243,1255260.5,1255260.5,23803,0,0,0,L,1122011218,1,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555170315,377988.00
04/13/2019 11:45,2,1.113,ACTIVE,213.51,341.75,60.022,1555170305,"201051344000417","174011545737251",22.36,7.70,0,330.63,354.37,25.3,22.5,0.186,1008333.4,1008333.4,23995,0,0,0,L,1122011218,1,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555170316,377989.00
04/13/2019 11:45,2,2.982,ACTIVE,213.51,353.17,59.996,1555170305,"201051344000685","174011545737251",21.69,7.00,0,332.43,401.86,65.6,61.4,0.570,1259878.0,1259878.0,24013,0,0,0,L,1122011218,1,122.91,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555170317,377990.00
04/13/2019 11:45,2,1.010,ACTIVE,213.51,374.51,59.985,1555170305,"201051344000651","174011545737251",34.29,5.50,0,333.03,391.04,35.1,32.0,0.256,1252635.2,1252635.2,23983,0,0,0,L,1122011218,1,122.68,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555170318,377991.00
04/13/2019 11:45,2,1.053,ACTIVE,212.83,382.93,60.022,1555170305,"201051344000594","174011545737251",35.15,7.00,0,330.93,397.66,37.5,34.3,0.278,1266480.7,1266480.7,47814,0,0,0,L,1122011218,1,121.33,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555170319,377992.00
04/13/2019 11:45,2,0.926,ACTIVE,213.51,376.92,60.028,1555170305,"201051344000469","174011545737251",34.63,4.00,0,332.73,391.64,32.5,29.4,0.239,1245076.7,1245076.7,16106,0,0,0,L,1122011218,1,121.10,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555170320,377993.00
04/13/2019 11:45,2,0.830,ACTIVE,213.51,371.21,60.012,1555170305,"201051344000585","174011545737251",34.11,7.00,0,331.23,385.93,28.7,25.8,0.199,1265704.2,1265704.2,24041,0,0,0,L,1122011218,1,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555170321,377994.00
04/13/2019 11:45,2,1.080,ACTIVE,213.96,384.43,60.028,1555170305,"201051344000853","174011545737251",35.35,6.30,0,334.24,400.66,38.7,35.4,0.292,1268451.2,1268451.2,15707,0,0,0,L,1122011218,1,122.01,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555170322,377995.00
04/13/2019 11:45,2,2.154,ACTIVE,213.51,384.73,60.028,1555170305,"201051344001145","174011545737251",34.41,7.00,0,361.89,415.39,75.1,70.5,0.619,1268171.0,1268171.0,23958,0,0,0,L,1122011218,1,122.23,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555170322,377996.00
04/13/2019 11:45,2,1.312,ACTIVE,213.51,386.83,60.054,1555170305,"201051344000438","174011545737251",35.31,7.30,0,367.00,407.87,47.1,43.5,0.367,1260993.3,1260993.3,23991,0,0,0,L,1122011218,1,122.46,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555170323,377997.00
04/13/2019 11:45,2,1.018,ACTIVE,213.06,375.11,60.017,1555170305,"201051344001135","174011545737251",34.43,7.00,0,332.43,393.75,35.6,32.4,0.265,1247874.1,1247874.1,23945,0,0,0,L,1122011218,1,122.23,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555170324,377998.00
04/13/2019 11:45,2,0.938,ACTIVE,213.29,374.81,60.028,1555170305,"201051344000983","174011545737251",34.39,6.30,0,333.03,391.34,32.7,29.6,0.252,1266576.8,1266576.8,15705,0,0,0,L,1122011218,1,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555170325,377999.00
04/13/2019 11:45,2,0.723,ACTIVE,213.51,369.40,60.012,1555170305,"201051344001203","174011545737251",34.07,7.30,0,332.43,382.03,25.0,22.2,0.181,1255585.3,1255585.3,23999,0,0,0,L,1122011218,1,122.68,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555170326,378000.00
04/13/2019 11:45,2,1.084,ACTIVE,213.06,381.12,60.017,1555170305,"201051344001230","174011545737251",34.95,7.70,0,331.23,398.56,38.5,35.2,0.287,1252514.8,1252514.8,23818,0,0,0,L,1122011218,1,122.46,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555170327,378001.00
04/13/2019 11:45,2,1.068,ACTIVE,212.83,378.42,60.022,1555170305,"201051344000646","174011545737251",34.63,7.70,0,332.13,395.85,37.5,34.2,0.296,1245520.5,1245520.5,23968,0,0,0,L,1122011218,1,122.23,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555170328,378002.00
04/13/2019 11:45,2,0.824,ACTIVE,213.29,369.70,59.990,1555170305,"201051344000867","174011545737251",33.97,6.00,0,333.03,382.33,28.4,25.5,0.203,1243827.9,1243827.9,47895,0,0,0,L,1122011218,1,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555170329,378003.00
04/13/2019 11:45,2,0.869,ACTIVE,213.74,373.61,60.049,1555170305,"201051344000633","174011545737251",34.29,7.00,0,333.33,386.83,30.2,27.2,0.221,1242684.9,1242684.9,47942,0,0,0,L,1122011218,1,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555170330,378004.00
04/13/2019 11:45,2,1.258,ACTIVE,212.83,387.74,60.012,1555170305,"201051344000955","174011545737251",35.54,7.70,0,323.41,404.87,45.3,41.8,0.358,1265405.9,1265405.9,23987,0,0,0,L,1122011218,1,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555170331,378005.00
04/13/2019 11:45,2,0.848,ACTIVE,213.29,370.00,60.012,1555170305,"201051344000648","174011545737251",34.15,4.50,0,333.03,385.33,29.3,26.4,0.208,1256515.5,1256515.5,47448,0,0,0,L,1122011218,1,121.10,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555170332,378006.00
04/13/2019 11:45,2,0.844,ACTIVE,213.51,363.99,60.022,1555170305,"201051344000645","174011545737251",33.44,5.50,0,333.63,381.12,28.6,25.7,0.203,1261301.7,1261301.7,47410,0,0,0,L,1122011218,1,122.01,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555170333,378007.00
04/13/2019 11:45,2,0.998,ACTIVE,213.29,373.01,60.017,1555170305,"201051344000569","174011545737251",34.21,6.30,0,332.73,391.34,34.6,31.5,0.261,1277362.9,1277362.9,15622,0,0,0,L,1122011218,1,121.10,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555170334,378008.00
04/13/2019 11:45,2,1.049,ACTIVE,213.51,367.90,60.022,1555170305,"179051228000119","174011545737251",33.97,7.70,0,336.64,388.04,36.2,33.0,0.261,64558.0,64558.0,15715,0,0,0,L,46974696,1,121.78,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555170334,378009.00
04/13/2019 12:00,2,2.684,ACTIVE,214.64,386.83,60.028,1555171204,"201051344000579","174011545737251",35.48,10.00,0,334.24,425.31,96.6,91.3,0.442,1277147.6,1277147.6,16074,0,0,0,L,1122011218,1,122.01,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555171205,378010.00
04/13/2019 12:00,2,1.312,ACTIVE,214.41,383.23,60.022,1555171204,"201051344001025","174011545737251",35.07,7.70,0,333.63,403.37,46.6,43.1,0.349,1259492.7,1259492.7,24002,0,0,0,L,1122011218,1,122.68,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555171206,378011.00
04/13/2019 12:00,2,1.531,ACTIVE,214.64,382.33,60.033,1555171204,"201051344001093","174011545737251",34.69,7.70,0,333.93,402.77,53.9,50.1,0.415,1243541.5,1243541.5,24035,0,0,0,L,1122011218,1,122.91,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555171207,378012.00
04/13/2019 12:00,2,1.812,ACTIVE,214.41,387.14,60.028,1555171204,"201051344000458","174011545737251",35.07,8.00,0,334.24,410.88,64.5,60.3,0.526,1260413.9,1260413.9,15823,0,0,0,L,1122011218,1,122.01,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555171208,378013.00
04/13/2019 12:00,2,2.041,ACTIVE,214.19,393.75,60.028,1555171204,"201051344000890","174011545737251",35.58,10.30,0,333.03,421.40,73.5,69.0,0.588,1258114.7,1258114.7,23953,0,0,0,L,1122011218,1,122.91,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555171209,378014.00
04/13/2019 12:00,2,1.562,ACTIVE,214.41,349.56,60.017,1555171204,"201051344000988","174011545737251",22.70,6.00,0,332.13,364.89,35.9,32.7,0.283,973703.2,973703.2,16148,0,0,0,L,1122011218,1,121.78,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555171210,378015.00
04/13/2019 12:00,2,1.646,ACTIVE,214.87,391.64,60.038,1555171204,"201051344000582","174011545737251",35.44,6.30,0,333.03,412.08,59.2,55.2,0.473,1237204.4,1237204.4,23926,0,0,0,L,1122011218,1,123.14,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555171211,378016.00
04/13/2019 12:00,2,1.471,ACTIVE,213.96,385.33,60.038,1555171204,"201051344000868","174011545737251",35.05,5.00,0,335.14,406.97,52.2,48.5,0.407,1245525.6,1245525.6,47874,0,0,0,L,1122011218,1,121.78,123.14,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555171212,378017.00
04/13/2019 12:00,2,1.275,ACTIVE,214.64,386.83,60.022,1555171204,"201051344000576","174011545737251",35.44,5.00,0,334.24,405.17,45.8,42.2,0.354,1263696.8,1263696.8,19908,0,0,0,L,1122011218,1,122.23,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555171213,378018.00
04/13/2019 12:00,2,1.498,ACTIVE,214.64,392.55,60.022,1555171204,"201051344001158","174011545737251",35.82,6.70,0,334.84,413.89,54.3,50.5,0.442,1240522.9,1240522.9,16132,0,0,0,L,1122011218,1,122.01,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555171214,378019.00
04/13/2019 12:00,2,1.803,ACTIVE,214.64,393.15,60.033,1555171204,"201051344000917","174011545737251",35.52,8.50,0,334.84,417.49,64.8,60.7,0.526,1255271.0,1255271.0,23804,0,0,0,L,1122011218,1,122.91,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555171215,378020.00
04/13/2019 12:00,2,2.021,ACTIVE,214.41,349.86,60.033,1555171204,"201051344000417","174011545737251",22.90,9.70,0,330.93,369.40,46.8,43.3,0.380,1008341.1,1008341.1,23996,0,0,0,L,1122011218,1,122.68,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555171215,378021.00
04/13/2019 12:00,2,5.396,ACTIVE,214.41,357.08,60.017,1555171204,"201051344000685","174011545737251",31.41,10.30,0,331.23,400.36,171.7,163.8,0.818,1259902.4,1259902.4,24014,0,0,0,L,1122011218,1,123.36,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555171216,378022.00
04/13/2019 12:00,2,1.758,ACTIVE,214.64,390.74,60.017,1555171204,"201051344000651","174011545737251",35.40,6.70,0,334.54,414.19,63.2,59.1,0.499,1252646.1,1252646.1,23984,0,0,0,L,1122011218,1,123.36,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555171217,378023.00
04/13/2019 12:00,2,3.195,ACTIVE,213.74,384.13,60.033,1555171204,"201051344000594","174011545737251",34.93,9.70,0,333.33,423.81,113.0,107.2,0.508,1266495.4,1266495.4,47815,0,0,0,L,1122011218,1,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555171218,378024.00
04/13/2019 12:00,2,1.639,ACTIVE,214.64,388.04,60.033,1555171204,"201051344000469","174011545737251",35.17,5.00,0,334.54,410.28,58.4,54.4,0.482,1245086.7,1245086.7,16107,0,0,0,L,1122011218,1,121.55,123.14,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555171219,378025.00
04/13/2019 12:00,2,1.434,ACTIVE,214.64,386.53,60.012,1555171204,"201051344000585","174011545737251",35.25,8.00,0,334.24,405.47,51.2,47.5,0.393,1265712.8,1265712.8,24042,0,0,0,L,1122011218,1,122.46,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555171220,378026.00
04/13/2019 12:00,2,2.107,ACTIVE,215.09,394.95,60.017,1555171204,"201051344000853","174011545737251",35.62,7.30,0,370.00,423.81,76.1,71.5,0.619,1268463.5,1268463.5,15708,0,0,0,L,1122011218,1,122.68,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555171221,378027.00
04/13/2019 12:00,2,5.600,ACTIVE,214.64,358.88,59.980,1555171204,"201051344001145","174011545737251",31.45,10.70,0,333.93,414.79,178.3,170.2,0.831,1268199.6,1268199.6,23959,0,0,0,L,1122011218,1,122.91,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555171222,378028.00
04/13/2019 12:00,2,3.643,ACTIVE,214.64,382.03,60.022,1555171204,"201051344000438","174011545737251",34.61,10.70,0,360.38,424.11,127.5,121.2,0.583,1261010.3,1261010.3,23992,0,0,0,L,1122011218,1,123.36,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555171223,378029.00
04/13/2019 12:00,2,1.902,ACTIVE,214.41,392.55,60.022,1555171204,"201051344001135","174011545737251",35.52,8.00,0,332.43,417.19,68.4,64.1,0.539,1247885.2,1247885.2,23946,0,0,0,L,1122011218,1,122.91,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555171224,378030.00
04/13/2019 12:00,2,1.766,ACTIVE,214.64,390.44,60.022,1555171204,"201051344000983","174011545737251",35.35,7.00,0,335.44,412.98,63.2,59.1,0.535,1266587.1,1266587.1,15706,0,0,0,L,1122011218,1,122.23,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555171225,378031.00
04/13/2019 12:00,2,1.359,ACTIVE,214.64,378.12,60.017,1555171204,"201051344001203","174011545737251",34.53,8.50,0,336.64,399.46,47.6,44.0,0.371,1255593.0,1255593.0,24000,0,0,0,L,1122011218,1,123.59,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555171226,378032.00
04/13/2019 12:00,2,2.721,ACTIVE,214.19,390.14,60.065,1555171204,"201051344001230","174011545737251",35.84,10.00,0,332.13,426.21,98.4,93.1,0.451,1252528.3,1252528.3,23819,0,0,0,L,1122011218,1,123.14,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555171227,378033.00
04/13/2019 12:00,2,2.273,ACTIVE,214.19,385.63,60.033,1555171204,"201051344000646","174011545737251",35.44,9.70,0,323.11,423.20,81.8,77.1,0.376,1245532.9,1245532.9,23969,0,0,0,L,1122011218,1,123.14,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555171227,378034.00
04/13/2019 12:00,2,1.570,ACTIVE,214.41,392.85,60.054,1555171204,"201051344000867","174011545737251",35.80,6.30,0,333.33,417.49,57.0,53.1,0.442,1243837.1,1243837.1,47896,0,0,0,L,1122011218,1,122.23,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555171228,378035.00
04/13/2019 12:00,2,1.615,ACTIVE,214.87,390.74,60.022,1555171204,"201051344000633","174011545737251",35.48,8.00,0,333.93,411.48,58.0,54.1,0.460,1242694.5,1242694.5,47943,0,0,0,L,1122011218,1,122.46,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555171229,378036.00
04/13/2019 12:00,2,5.686,ACTIVE,214.19,355.88,60.012,1555171204,"201051344000955","174011545737251",31.35,12.70,0,330.33,404.87,180.5,172.3,0.844,1265428.2,1265428.2,23988,0,0,0,L,1122011218,1,122.23,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555171230,378037.00
04/13/2019 12:00,2,1.455,ACTIVE,214.41,392.55,60.022,1555171204,"201051344000648","174011545737251",35.88,5.00,0,334.84,415.39,52.9,49.1,0.415,1256524.6,1256524.6,47449,0,0,0,L,1122011218,1,121.55,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555171231,378038.00
04/13/2019 12:00,2,1.541,ACTIVE,214.87,378.42,59.996,1555171204,"201051344000645","174011545737251",34.33,5.50,0,334.54,401.86,53.6,49.8,0.424,1261310.7,1261310.7,47411,0,0,0,L,1122011218,1,122.46,123.14,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555171232,378039.00
04/13/2019 12:00,2,1.861,ACTIVE,214.41,386.53,60.006,1555171204,"201051344000569","174011545737251",34.93,7.00,0,333.63,415.09,65.9,61.7,0.535,1277374.1,1277374.1,15623,0,0,0,L,1122011218,1,121.55,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555171233,378040.00
04/13/2019 12:00,2,1.895,ACTIVE,214.87,385.33,60.012,1555171204,"179051228000119","174011545737251",34.79,8.50,0,352.27,412.98,66.9,62.6,0.535,64569.4,64569.4,15716,0,0,0,L,46974696,1,122.23,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555171234,378041.00
04/13/2019 12:15,2,4.500,ACTIVE,214.64,357.98,60.028,1555172104,"201051344000579","174011545737251",31.81,13.00,0,335.74,414.19,145.0,138.0,0.681,1277176.0,1277176.0,16075,0,0,0,L,1122011218,1,122.01,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555172105,378042.00
04/13/2019 12:15,2,1.191,ACTIVE,214.87,385.33,60.028,1555172104,"201051344001025","174011545737251",35.38,9.30,0,334.24,415.99,42.7,39.3,0.323,1259502.7,1259502.7,24003,0,0,0,L,1122011218,1,122.91,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555172106,378043.00
04/13/2019 12:15,2,1.465,ACTIVE,215.09,390.44,60.038,1555172104,"201051344001093","174011545737251",35.68,9.30,0,364.59,423.81,53.0,49.2,0.407,1243553.6,1243553.6,24036,0,0,0,L,1122011218,1,123.14,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555172107,378044.00
04/13/2019 12:15,2,1.568,ACTIVE,214.64,391.34,60.038,1555172104,"201051344000458","174011545737251",35.64,9.70,0,354.07,420.80,56.7,52.8,0.464,1260427.6,1260427.6,15824,0,0,0,L,1122011218,1,122.01,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555172108,378045.00
04/13/2019 12:15,2,3.033,ACTIVE,214.64,378.72,60.033,1555172104,"201051344000890","174011545737251",34.47,14.70,0,355.88,423.20,105.9,100.3,0.482,1258134.0,1258134.0,23954,0,0,0,L,1122011218,1,123.14,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555172109,378046.00
04/13/2019 12:15,2,1.434,ACTIVE,214.41,348.06,60.075,1555172104,"201051344000988","174011545737251",22.56,6.70,0,334.54,373.01,32.7,29.7,0.261,973710.7,973710.7,16149,0,0,0,L,1122011218,1,121.78,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555172110,378047.00
04/13/2019 12:15,2,1.799,ACTIVE,215.54,388.94,60.028,1555172104,"201051344000582","174011545737251",35.15,7.70,0,357.68,422.60,64.1,60.0,0.508,1237218.0,1237218.0,23927,0,0,0,L,1122011218,1,123.36,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555172111,378048.00
04/13/2019 12:15,2,1.453,ACTIVE,213.96,394.65,60.028,1555172104,"201051344000868","174011545737251",36.06,6.30,0,368.20,424.41,53.1,49.3,0.415,1245537.7,1245537.7,47875,0,0,0,L,1122011218,1,121.55,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555172111,378049.00
04/13/2019 12:15,2,1.533,ACTIVE,214.87,391.94,60.033,1555172104,"201051344000576","174011545737251",35.76,6.00,0,334.54,424.71,55.4,51.6,0.442,1263708.0,1263708.0,19909,0,0,0,L,1122011218,1,122.23,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555172112,378050.00
04/13/2019 12:15,2,1.924,ACTIVE,214.64,391.94,60.033,1555172104,"201051344001158","174011545737251",35.38,8.00,0,358.58,426.51,68.8,64.5,0.566,1240536.9,1240536.9,16133,0,0,0,L,1122011218,1,121.78,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555172113,378051.00
04/13/2019 12:15,2,3.014,ACTIVE,215.09,380.22,60.017,1555172104,"201051344000917","174011545737251",34.61,12.70,0,361.29,424.71,105.8,100.2,0.486,1255290.0,1255290.0,23805,0,0,0,L,1122011218,1,122.91,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555172114,378052.00
04/13/2019 12:15,2,3.049,ACTIVE,214.87,354.37,60.033,1555172104,"201051344000417","174011545737251",22.34,11.70,0,321.01,388.34,69.0,64.7,0.566,1008353.4,1008353.4,23997,0,0,0,L,1122011218,1,122.91,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555172115,378053.00
04/13/2019 12:15,2,4.631,ACTIVE,214.64,352.87,60.028,1555172104,"201051344000685","174011545737251",30.95,12.70,0,331.83,408.18,145.2,138.2,0.676,1259939.4,1259939.4,24015,0,0,0,L,1122011218,1,123.59,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555172116,378054.00
04/13/2019 12:15,2,2.029,ACTIVE,215.32,390.74,60.033,1555172104,"201051344000651","174011545737251",35.11,8.00,0,357.38,422.00,72.1,67.7,0.583,1252661.1,1252661.1,23985,0,0,0,L,1122011218,1,123.59,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555172117,378055.00
04/13/2019 12:15,2,4.006,ACTIVE,213.74,367.60,60.059,1555172104,"201051344000594","174011545737251",33.00,15.00,0,349.86,416.89,133.8,127.2,0.601,1266525.2,1266525.2,47816,0,0,0,L,1122011218,1,121.55,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555172118,378056.00
04/13/2019 12:15,2,1.557,ACTIVE,214.64,386.23,60.022,1555172104,"201051344000469","174011545737251",35.09,6.00,0,356.78,422.90,55.3,51.5,0.446,1245099.5,1245099.5,16108,0,0,0,L,1122011218,1,121.55,123.36,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555172119,378057.00
04/13/2019 12:15,2,1.258,ACTIVE,215.09,390.14,60.028,1555172104,"201051344000585","174011545737251",35.76,9.70,0,368.50,419.30,45.4,41.9,0.349,1265723.6,1265723.6,24043,0,0,0,L,1122011218,1,122.68,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555172120,378058.00
04/13/2019 12:15,2,2.850,ACTIVE,215.09,379.92,60.033,1555172104,"201051344000853","174011545737251",34.67,10.30,0,355.88,425.31,100.0,94.6,0.446,1268482.3,1268482.3,15709,0,0,0,L,1122011218,1,122.46,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555172121,378059.00
04/13/2019 12:15,2,4.613,ACTIVE,214.87,352.27,60.033,1555172104,"201051344001145","174011545737251",30.93,12.30,0,330.93,409.08,144.4,137.5,0.667,1268236.3,1268236.3,23960,0,0,0,L,1122011218,1,122.91,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555172122,378060.00
04/13/2019 12:15,2,4.605,ACTIVE,215.09,353.47,60.012,1555172104,"201051344000438","174011545737251",31.25,14.30,0,331.23,410.88,145.7,138.7,0.672,1261045.2,1261045.2,23993,0,0,0,L,1122011218,1,123.36,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555172123,378061.00
