ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/13/2019 12:15,2,2.418,ACTIVE,214.64,383.23,60.028,1555172104,"201051344001135","174011545737251",35.19,10.70,0,357.68,422.60,86.1,81.2,0.384,1247901.4,1247901.4,23947,0,0,0,L,1122011218,1,123.14,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555172124,378062.00
04/13/2019 12:15,2,1.584,ACTIVE,214.41,386.83,60.022,1555172104,"201051344000983","174011545737251",35.07,7.70,0,355.58,421.10,56.2,52.3,0.464,1266600.5,1266600.5,15707,0,0,0,L,1122011218,1,122.01,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555172124,378063.00
04/13/2019 12:15,2,1.150,ACTIVE,214.87,382.63,60.038,1555172104,"201051344001203","174011545737251",35.23,10.00,0,335.44,413.29,41.0,37.7,0.323,1255602.7,1255602.7,24001,0,0,0,L,1122011218,1,123.59,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555172125,378064.00
04/13/2019 12:15,2,4.492,ACTIVE,214.64,356.18,60.028,1555172104,"201051344001230","174011545737251",31.67,12.70,0,334.24,421.40,144.0,137.0,0.672,1252558.3,1252558.3,23820,0,0,0,L,1122011218,1,123.14,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555172126,378065.00
04/13/2019 12:15,2,4.525,ACTIVE,214.41,352.27,60.028,1555172104,"201051344000646","174011545737251",31.27,13.70,0,333.33,422.30,143.3,136.4,0.676,1245558.7,1245558.7,23970,0,0,0,L,1122011218,1,123.14,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555172127,378066.00
04/13/2019 12:15,2,1.625,ACTIVE,214.19,391.34,60.033,1555172104,"201051344000867","174011545737251",35.60,7.00,0,360.38,427.41,58.6,54.7,0.455,1243849.5,1243849.5,47897,0,0,0,L,1122011218,1,122.01,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555172129,378067.00
04/13/2019 12:15,2,2.055,ACTIVE,214.64,393.45,60.043,1555172104,"201051344000633","174011545737251",35.42,10.00,0,359.48,421.40,73.6,69.1,0.605,1242709.2,1242709.2,47944,0,0,0,L,1122011218,1,122.23,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555172130,378068.00
04/13/2019 12:15,2,4.602,ACTIVE,214.41,351.97,60.033,1555172104,"201051344000955","174011545737251",31.23,16.30,0,331.83,406.37,145.5,138.5,0.676,1265465.2,1265465.2,23989,0,0,0,L,1122011218,1,122.46,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555172131,378069.00
04/13/2019 12:15,2,1.871,ACTIVE,214.41,391.04,60.028,1555172104,"201051344000648","174011545737251",35.40,6.30,0,359.18,425.01,67.3,63.1,0.548,1256538.1,1256538.1,47450,0,0,0,L,1122011218,1,121.55,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555172132,378070.00
04/13/2019 12:15,2,1.340,ACTIVE,214.64,381.73,60.033,1555172104,"201051344000645","174011545737251",34.83,6.30,0,360.99,416.59,47.2,43.6,0.362,1261322.0,1261322.0,47412,0,0,0,L,1122011218,1,122.23,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555172133,378071.00
04/13/2019 12:15,2,1.734,ACTIVE,214.41,386.23,60.022,1555172104,"201051344000569","174011545737251",34.91,7.70,0,349.86,418.09,61.3,57.2,0.495,1277388.6,1277388.6,15624,0,0,0,L,1122011218,1,121.55,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555172134,378072.00
04/13/2019 12:15,2,1.795,ACTIVE,214.64,385.63,60.054,1555172104,"179051228000119","174011545737251",34.83,9.30,0,349.26,419.60,63.3,59.2,0.513,64584.2,64584.2,15717,0,0,0,L,46974696,1,122.01,123.59,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555172135,378073.00
04/13/2019 12:30,2,6.328,ALERT,217.80,361.59,60.065,1555173004,"201051344000579","174011545737251",30.69,16.30,0,303.88,522.99,196.6,187.9,0.910,1277219.5,1277219.5,16076,0,0,0,L,1122011218,1,123.59,124.04,0400,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555173006,378074.00
04/13/2019 12:30,2,4.486,ACTIVE,216.90,350.47,60.033,1555173004,"201051344001025","174011545737251",21.91,11.70,0,321.31,425.91,99.5,94.1,0.438,1259517.4,1259517.4,24004,0,0,0,L,1122011218,1,124.04,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555173007,378075.00
04/13/2019 12:30,2,2.621,ACTIVE,216.90,387.44,60.017,1555173004,"201051344001093","174011545737251",35.62,12.00,0,360.99,434.33,94.5,89.3,0.411,1243571.0,1243571.0,24037,0,0,0,L,1122011218,1,124.27,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555173008,378076.00
04/13/2019 12:30,2,3.322,ACTIVE,217.35,381.42,60.022,1555173004,"201051344000458","174011545737251",34.75,14.00,0,357.38,437.63,116.9,110.9,0.530,1260448.6,1260448.6,15825,0,0,0,L,1122011218,1,123.59,124.27,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555173009,378077.00
04/13/2019 12:30,2,6.010,ALERT,216.00,359.18,60.028,1555173004,"201051344000890","174011545737251",30.28,17.50,0,302.07,522.09,184.2,175.9,0.849,1258175.9,1258175.9,23955,0,0,0,L,1122011218,1,124.04,122.23,0400,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555173011,378078.00
04/13/2019 12:30,2,2.461,ACTIVE,217.35,357.68,60.038,1555173004,"201051344000988","174011545737251",22.90,7.70,0,321.91,396.75,57.1,53.2,0.477,973722.1,973722.1,16150,0,0,0,L,1122011218,1,123.14,124.49,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555173011,378079.00
04/13/2019 12:30,2,6.023,ACTIVE,217.35,360.38,60.049,1555173004,"201051344000582","174011545737251",30.51,11.70,0,335.74,451.46,186.1,177.7,0.844,1237247.9,1237247.9,23928,0,0,0,L,1122011218,1,124.27,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555173012,378080.00
04/13/2019 12:30,2,3.289,ACTIVE,216.45,382.93,60.049,1555173004,"201051344000868","174011545737251",34.85,9.00,0,362.19,446.65,115.8,109.9,0.535,1245559.7,1245559.7,47876,0,0,0,L,1122011218,1,122.91,124.04,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555173013,378081.00
04/13/2019 12:30,2,3.082,ACTIVE,217.35,383.83,60.033,1555173004,"201051344000576","174011545737251",35.05,9.00,0,354.97,439.13,109.6,103.9,0.504,1263729.4,1263729.4,19910,0,0,0,L,1122011218,1,123.59,124.04,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555173014,378082.00
04/13/2019 12:30,2,6.199,ACTIVE,217.58,360.38,60.028,1555173004,"201051344001158","174011545737251",30.59,11.70,0,333.03,448.75,192.1,183.5,0.902,1240571.7,1240571.7,16134,0,0,0,L,1122011218,1,123.36,124.04,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555173015,378083.00
04/13/2019 12:30,2,6.033,ACTIVE,217.13,357.38,60.033,1555173004,"201051344000917","174011545737251",30.83,15.30,0,331.23,462.28,188.5,180.0,0.879,1255330.2,1255330.2,23806,0,0,0,L,1122011218,1,124.04,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555173016,378084.00
04/13/2019 12:30,2,6.113,ACTIVE,216.67,352.87,60.022,1555173004,"201051344000417","174011545737251",19.76,16.30,0,321.31,407.87,122.5,116.3,0.575,1008381.0,1008381.0,23998,0,0,0,L,1122011218,1,123.81,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555173017,378085.00
04/13/2019 12:30,2,6.162,ALERT,216.45,359.78,60.022,1555173004,"201051344000685","174011545737251",30.40,16.00,0,299.97,519.69,189.7,181.2,0.897,1259982.2,1259982.2,24016,0,0,0,L,1122011218,1,124.49,122.68,0400,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555173019,378086.00
04/13/2019 12:30,2,6.385,ACTIVE,217.58,360.08,60.028,1555173004,"201051344000651","174011545737251",30.77,13.70,0,332.43,452.66,199.0,190.1,0.893,1252696.7,1252696.7,23986,0,0,0,L,1122011218,1,124.94,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555173020,378087.00
04/13/2019 12:30,2,6.234,ACTIVE,216.00,360.99,60.022,1555173004,"201051344000594","174011545737251",30.63,18.70,0,329.13,453.26,193.3,184.6,0.879,1266568.7,1266568.7,47817,0,0,0,L,1122011218,1,122.68,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555173021,378088.00
04/13/2019 12:30,2,3.264,ACTIVE,217.58,384.13,60.033,1555173004,"201051344000469","174011545737251",34.85,7.70,0,353.47,438.23,115.4,109.5,0.535,1245120.0,1245120.0,16109,0,0,0,L,1122011218,1,122.91,124.72,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555173022,378089.00
04/13/2019 12:30,2,2.699,ACTIVE,217.35,383.83,60.006,1555173004,"201051344000585","174011545737251",35.13,11.70,0,358.28,432.22,95.8,90.6,0.429,1265740.1,1265740.1,24044,0,0,0,L,1122011218,1,124.04,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555173023,378090.00
04/13/2019 12:30,2,6.074,ACTIVE,217.80,361.29,60.028,1555173004,"201051344000853","174011545737251",30.83,13.00,0,334.54,457.77,189.6,181.1,0.866,1268523.3,1268523.3,15710,0,0,0,L,1122011218,1,123.81,124.49,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555173024,378091.00
04/13/2019 12:30,2,5.787,ALERT,216.22,358.88,60.017,1555173004,"201051344001145","174011545737251",30.95,15.30,0,300.57,523.90,181.4,173.2,0.826,1268279.4,1268279.4,23961,0,0,0,L,1122011218,1,123.81,122.68,0400,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555173026,378092.00
04/13/2019 12:30,2,5.752,ALERT,216.67,357.38,60.012,1555173004,"201051344000438","174011545737251",30.43,17.50,0,300.87,519.99,177.1,169.0,0.809,1261088.8,1261088.8,23994,0,0,0,L,1122011218,1,124.49,122.91,0400,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555173027,378093.00
04/13/2019 12:30,2,5.535,ACTIVE,216.67,355.58,60.028,1555173004,"201051344001135","174011545737251",30.53,15.50,0,330.93,453.86,171.1,163.3,0.782,1247941.4,1247941.4,23948,0,0,0,L,1122011218,1,124.27,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555173028,378094.00
04/13/2019 12:30,2,2.398,ACTIVE,216.90,384.73,60.012,1555173004,"201051344000983","174011545737251",35.35,11.00,0,356.18,433.12,85.9,81.0,0.402,1266620.0,1266620.0,15708,0,0,0,L,1122011218,1,123.36,123.81,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555173029,378095.00
04/13/2019 12:30,2,5.375,ACTIVE,216.67,350.17,60.022,1555173004,"201051344001203","174011545737251",20.46,13.30,0,318.61,426.81,111.3,105.5,0.513,1255620.9,1255620.9,24002,0,0,0,L,1122011218,1,124.49,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555173030,378096.00
04/13/2019 12:30,2,5.244,ALERT,215.77,354.97,60.028,1555173004,"201051344001230","174011545737251",31.03,15.30,0,301.77,522.69,164.8,157.2,0.756,1252601.8,1252601.8,23821,0,0,0,L,1122011218,1,123.81,122.23,0400,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555173032,378097.00
04/13/2019 12:30,2,5.281,ALERT,215.77,356.78,59.996,1555173004,"201051344000646","174011545737251",30.16,17.50,0,299.97,521.79,161.3,153.8,0.760,1245601.7,1245601.7,23971,0,0,0,L,1122011218,1,124.04,122.68,0400,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555173034,378098.00
04/13/2019 12:30,2,5.258,ACTIVE,216.45,356.48,60.017,1555173004,"201051344000867","174011545737251",30.61,11.30,0,332.43,458.67,163.1,155.4,0.742,1243882.1,1243882.1,47898,0,0,0,L,1122011218,1,123.36,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555173035,378099.00
04/13/2019 12:30,2,4.316,ACTIVE,216.45,363.99,60.017,1555173004,"201051344000633","174011545737251",32.50,15.00,0,338.44,452.66,142.1,135.2,0.676,1242739.8,1242739.8,47945,0,0,0,L,1122011218,1,123.36,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555173036,378100.00
04/13/2019 12:30,2,5.244,ACTIVE,215.77,356.78,60.022,1555173004,"201051344000955","174011545737251",30.40,21.80,0,330.33,447.55,161.4,153.9,0.742,1265509.4,1265509.4,23990,0,0,0,L,1122011218,1,123.36,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555173037,378101.00
04/13/2019 12:30,2,5.229,ACTIVE,216.45,357.38,60.012,1555173004,"201051344000648","174011545737251",30.67,10.70,0,335.44,451.46,162.4,154.8,0.747,1256571.8,1256571.8,47451,0,0,0,L,1122011218,1,122.68,124.04,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555173038,378102.00
04/13/2019 12:30,2,2.422,ACTIVE,216.90,379.92,60.012,1555173004,"201051344000645","174011545737251",34.79,8.50,0,336.94,434.33,85.4,80.5,0.376,1261339.7,1261339.7,47413,0,0,0,L,1122011218,1,123.36,124.04,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555173039,378103.00
04/13/2019 12:30,2,2.553,ACTIVE,216.90,380.52,60.022,1555173004,"201051344000569","174011545737251",34.79,11.00,0,352.57,436.43,90.0,84.9,0.411,1277409.9,1277409.9,15625,0,0,0,L,1122011218,1,122.91,124.04,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555173039,378104.00
04/13/2019 12:30,2,3.148,ACTIVE,217.13,378.12,60.006,1555173004,"179051228000119","174011545737251",34.37,13.70,0,348.96,440.34,109.7,104.0,0.513,64607.6,64607.6,15718,0,0,0,L,46974696,1,123.36,124.49,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555173040,378105.00
04/13/2019 12:45,2,5.029,ACTIVE,218.26,358.58,60.012,1555173904,"201051344000579","174011545737251",31.11,15.80,0,336.04,428.91,158.4,151.0,0.729,1277259.9,1277259.9,16078,0,0,0,L,1122011218,1,123.81,124.27,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555173905,378106.00
04/13/2019 12:45,2,5.066,ACTIVE,216.45,349.56,60.012,1555173904,"201051344001025","174011545737251",20.40,16.00,0,333.63,396.45,104.7,99.1,0.464,1259542.5,1259542.5,24005,0,0,0,L,1122011218,1,123.81,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555173906,378107.00
04/13/2019 12:45,2,3.842,ACTIVE,216.45,373.91,60.017,1555173904,"201051344001093","174011545737251",33.85,14.30,0,355.88,427.41,131.9,125.4,0.588,1243597.4,1243597.4,24038,0,0,0,L,1122011218,1,124.04,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555173907,378108.00
04/13/2019 12:45,2,4.928,ACTIVE,217.80,357.98,60.012,1555173904,"201051344000458","174011545737251",31.17,15.00,0,335.44,425.31,155.5,148.1,0.725,1260482.8,1260482.8,15826,0,0,0,L,1122011218,1,123.81,124.27,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555173908,378109.00
04/13/2019 12:45,2,4.889,ACTIVE,215.77,354.37,60.012,1555173904,"201051344000890","174011545737251",31.03,19.50,0,330.33,428.91,153.5,146.3,0.712,1258215.9,1258215.9,23957,0,0,0,L,1122011218,1,124.04,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555173909,378110.00
04/13/2019 12:45,2,3.621,ACTIVE,217.80,353.17,60.017,1555173904,"201051344000988","174011545737251",22.05,8.50,0,323.11,397.35,80.9,76.1,0.367,973737.6,973737.6,16151,0,0,0,L,1122011218,1,123.59,124.49,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555173910,378111.00
04/13/2019 12:45,2,4.820,ACTIVE,216.90,355.88,60.012,1555173904,"201051344000582","174011545737251",30.65,13.30,0,331.23,433.72,149.7,142.5,0.685,1237287.5,1237287.5,23929,0,0,0,L,1122011218,1,124.27,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555173911,378112.00
04/13/2019 12:45,2,3.773,ACTIVE,216.67,373.01,59.990,1555173904,"201051344000868","174011545737251",33.60,9.00,0,357.08,431.02,128.5,122.1,0.579,1245588.9,1245588.9,47877,0,0,0,L,1122011218,1,123.14,124.04,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555173912,378113.00
04/13/2019 12:45,2,3.621,ACTIVE,218.03,375.41,60.022,1555173904,"201051344000576","174011545737251",33.89,9.70,0,356.78,424.71,124.3,118.1,0.566,1263756.7,1263756.7,19911,0,0,0,L,1122011218,1,123.81,124.04,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555173913,378114.00
04/13/2019 12:45,2,4.803,ACTIVE,218.03,356.48,60.022,1555173904,"201051344001158","174011545737251",30.85,13.00,0,334.54,429.22,150.0,142.9,0.694,1240611.8,1240611.8,16135,0,0,0,L,1122011218,1,123.59,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555173914,378115.00
04/13/2019 12:45,2,4.732,ACTIVE,216.45,354.97,60.028,1555173904,"201051344000917","174011545737251",30.87,16.00,0,331.53,433.12,147.9,140.9,0.685,1255369.9,1255369.9,23807,0,0,0,L,1122011218,1,124.04,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555173915,378116.00
04/13/2019 12:45,2,4.730,ACTIVE,216.00,348.66,60.022,1555173904,"201051344000417","174011545737251",20.00,18.00,0,333.33,401.26,95.8,90.5,0.451,1008406.6,1008406.6,23999,0,0,0,L,1122011218,1,123.59,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555173916,378117.00
04/13/2019 12:45,2,4.754,ACTIVE,215.54,354.97,60.028,1555173904,"201051344000685","174011545737251",30.67,16.30,0,331.53,426.21,147.6,140.6,0.707,1260022.1,1260022.1,24018,0,0,0,L,1122011218,1,124.27,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555173917,378118.00
04/13/2019 12:45,2,4.686,ACTIVE,216.45,352.87,60.022,1555173904,"201051344000651","174011545737251",31.01,15.30,0,332.13,429.82,147.0,140.0,0.663,1252736.8,1252736.8,23987,0,0,0,L,1122011218,1,124.49,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555173918,378119.00
04/13/2019 12:45,2,4.742,ACTIVE,216.22,356.18,60.033,1555173904,"201051344000594","174011545737251",30.59,20.70,0,330.63,433.42,147.0,139.9,0.663,1266608.9,1266608.9,47818,0,0,0,L,1122011218,1,122.91,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555173919,378120.00
04/13/2019 12:45,2,4.641,ACTIVE,217.80,358.28,59.985,1555173904,"201051344000469","174011545737251",31.51,10.30,0,335.44,426.51,148.1,141.0,0.689,1245154.2,1245154.2,16110,0,0,0,L,1122011218,1,123.36,124.49,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555173920,378121.00
04/13/2019 12:45,2,4.650,ACTIVE,216.45,355.28,60.033,1555173904,"201051344000585","174011545737251",31.05,15.30,0,331.83,423.50,146.2,139.2,0.689,1265772.7,1265772.7,24045,0,0,0,L,1122011218,1,123.59,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555173920,378122.00
04/13/2019 12:45,2,4.631,ACTIVE,218.03,357.08,60.022,1555173904,"201051344000853","174011545737251",31.39,14.00,0,335.74,437.03,147.1,140.1,0.681,1268564.3,1268564.3,15711,0,0,0,L,1122011218,1,124.04,124.27,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555173921,378123.00
04/13/2019 12:45,2,4.586,ACTIVE,215.54,353.17,60.022,1555173904,"201051344001145","174011545737251",30.73,15.30,0,330.33,431.32,142.8,135.9,0.658,1268319.1,1268319.1,23963,0,0,0,L,1122011218,1,123.59,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555173922,378124.00
04/13/2019 12:45,2,4.543,ACTIVE,216.00,355.28,60.059,1555173904,"201051344000438","174011545737251",30.97,18.30,0,331.23,429.52,142.5,135.6,0.658,1261128.5,1261128.5,23996,0,0,0,L,1122011218,1,124.27,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555173923,378125.00
04/13/2019 12:45,2,4.480,ACTIVE,216.00,351.67,60.038,1555173904,"201051344001135","174011545737251",31.03,16.70,0,330.93,431.32,140.7,133.9,0.654,1247980.8,1247980.8,23949,0,0,0,L,1122011218,1,123.81,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555173924,378126.00
04/13/2019 12:45,2,4.064,ACTIVE,217.35,365.19,60.028,1555173904,"201051344000983","174011545737251",32.64,12.00,0,347.16,423.50,134.3,127.7,0.636,1266648.3,1266648.3,15709,0,0,0,L,1122011218,1,123.59,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555173925,378127.00
04/13/2019 12:45,2,4.523,ACTIVE,216.22,352.57,60.017,1555173904,"201051344001203","174011545737251",30.99,17.80,0,332.13,416.59,142.0,135.1,0.654,1255654.3,1255654.3,24003,0,0,0,L,1122011218,1,124.49,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555173926,378128.00
04/13/2019 12:45,2,4.432,ACTIVE,215.32,351.67,60.033,1555173904,"201051344001230","174011545737251",31.05,17.00,0,329.73,430.72,139.4,132.6,0.641,1252641.3,1252641.3,23823,0,0,0,L,1122011218,1,123.81,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555173927,378129.00
04/13/2019 12:45,2,4.465,ACTIVE,215.32,352.27,60.028,1555173904,"201051344000646","174011545737251",30.47,19.50,0,329.73,429.82,137.8,131.1,0.641,1245640.8,1245640.8,23973,0,0,0,L,1122011218,1,123.81,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555173928,378130.00
04/13/2019 12:45,2,4.391,ACTIVE,216.90,354.37,60.054,1555173904,"201051344000867","174011545737251",31.47,12.70,0,332.43,437.33,139.9,133.2,0.632,1243922.1,1243922.1,47899,0,0,0,L,1122011218,1,123.59,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555173929,378131.00
04/13/2019 12:45,2,4.432,ACTIVE,216.90,357.08,60.028,1555173904,"201051344000633","174011545737251",30.97,16.30,0,335.74,431.02,139.0,132.2,0.658,1242778.4,1242778.4,47946,0,0,0,L,1122011218,1,123.59,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555173930,378132.00
04/13/2019 12:45,2,4.443,ACTIVE,215.32,350.77,60.028,1555173904,"201051344000955","174011545737251",30.79,22.00,0,330.93,427.11,138.6,131.8,0.654,1265548.9,1265548.9,23991,0,0,0,L,1122011218,1,123.36,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555173931,378133.00
04/13/2019 12:45,2,4.398,ACTIVE,216.90,355.88,60.033,1555173904,"201051344000648","174011545737251",31.09,10.30,0,333.93,434.02,138.5,131.7,0.641,1256611.7,1256611.7,47452,0,0,0,L,1122011218,1,122.91,124.04,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555173932,378134.00
04/13/2019 12:45,2,4.502,ACTIVE,217.13,354.97,60.017,1555173904,"201051344000645","174011545737251",30.79,10.70,0,336.04,425.01,140.3,133.5,0.632,1261372.1,1261372.1,47414,0,0,0,L,1122011218,1,123.59,124.04,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555173933,378135.00
04/13/2019 12:45,2,4.004,ACTIVE,217.13,364.29,60.038,1555173904,"201051344000569","174011545737251",32.64,12.30,0,344.15,423.50,132.3,125.8,0.610,1277439.3,1277439.3,15626,0,0,0,L,1122011218,1,122.91,124.04,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555173933,378136.00
04/13/2019 12:45,2,4.473,ACTIVE,217.35,362.79,60.059,1555173904,"179051228000119","174011545737251",31.37,15.30,0,336.64,428.31,142.2,135.3,0.672,64644.4,64644.4,15719,0,0,0,L,46974696,1,123.59,124.49,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555173934,378137.00
04/13/2019 13:00,2,5.340,ACTIVE,218.93,362.79,60.006,1555174804,"201051344000579","174011545737251",31.05,15.50,0,336.94,442.74,167.8,160.1,0.769,1277292.6,1277292.6,16079,0,0,0,L,1122011218,1,124.04,124.49,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555174806,378138.00
04/13/2019 13:00,2,5.529,ALERT,216.67,356.18,60.006,1555174804,"201051344001025","174011545737251",30.99,18.70,0,303.28,507.66,173.7,165.8,0.769,1259574.9,1259574.9,24006,0,0,0,L,1122011218,1,124.27,123.14,0400,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555174807,378139.00
04/13/2019 13:00,2,5.533,ACTIVE,217.13,359.48,60.012,1555174804,"201051344001093","174011545737251",31.59,14.30,0,333.03,443.34,176.9,168.8,0.791,1243628.9,1243628.9,24039,0,0,0,L,1122011218,1,124.49,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555174808,378140.00
04/13/2019 13:00,2,5.004,ALERT,218.26,357.68,60.006,1555174804,"201051344000458","174011545737251",31.67,15.30,0,309.29,518.49,160.5,153.0,0.729,1260515.4,1260515.4,15827,0,0,0,L,1122011218,1,124.04,124.49,0400,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555174810,378141.00
04/13/2019 13:00,2,5.004,ACTIVE,215.77,356.48,59.975,1555174804,"201051344000890","174011545737251",31.35,19.80,0,330.93,438.53,158.8,151.3,0.742,1258248.6,1258248.6,23958,0,0,0,L,1122011218,1,124.04,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555174811,378142.00
04/13/2019 13:00,2,4.898,ACTIVE,218.03,354.37,60.012,1555174804,"201051344000988","174011545737251",20.59,10.00,0,319.81,414.79,102.0,96.5,0.468,973757.9,973757.9,16152,0,0,0,L,1122011218,1,123.59,124.27,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555174812,378143.00
04/13/2019 13:00,2,4.764,ACTIVE,216.90,356.48,59.996,1555174804,"201051344000582","174011545737251",31.51,14.00,0,332.13,441.54,152.0,144.8,0.681,1237319.7,1237319.7,23930,0,0,0,L,1122011218,1,124.27,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555174813,378144.00
04/13/2019 13:00,2,4.379,ACTIVE,216.67,356.48,60.012,1555174804,"201051344000868","174011545737251",31.73,9.70,0,336.04,446.95,140.7,133.8,0.645,1245620.5,1245620.5,47878,0,0,0,L,1122011218,1,123.14,124.04,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555174814,378145.00
04/13/2019 13:00,2,4.213,ACTIVE,217.58,357.08,60.012,1555174804,"201051344000576","174011545737251",31.81,10.70,0,337.54,444.24,135.8,129.1,0.628,1263787.8,1263787.8,19912,0,0,0,L,1122011218,1,123.59,123.81,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555174815,378146.00
04/13/2019 13:00,2,4.182,ACTIVE,217.58,355.88,60.012,1555174804,"201051344001158","174011545737251",31.25,12.00,0,337.24,440.04,132.3,125.8,0.610,1240644.4,1240644.4,16136,0,0,0,L,1122011218,1,123.36,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555174816,378147.00
04/13/2019 13:00,2,4.096,ALERT,216.00,354.07,60.017,1555174804,"201051344000917","174011545737251",31.63,16.30,0,302.07,519.99,131.1,124.6,0.601,1255401.9,1255401.9,23808,0,0,0,L,1122011218,1,123.81,122.91,0400,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555174818,378148.00
04/13/2019 13:00,2,4.039,ACTIVE,215.54,347.76,60.022,1555174804,"201051344000417","174011545737251",20.50,17.80,0,319.51,407.27,83.8,79.0,0.384,1008427.8,1008427.8,24000,0,0,0,L,1122011218,1,123.59,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555174819,378149.00
04/13/2019 13:00,2,4.072,ACTIVE,215.32,352.57,60.028,1555174804,"201051344000685","174011545737251",31.03,16.00,0,331.53,437.93,127.9,121.6,0.614,1260054.7,1260054.7,24019,0,0,0,L,1122011218,1,124.27,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555174820,378150.00
04/13/2019 13:00,2,4.037,ALERT,216.00,352.27,59.975,1555174804,"201051344000651","174011545737251",31.27,15.50,0,302.98,522.99,127.9,121.5,0.575,1252769.3,1252769.3,23988,0,0,0,L,1122011218,1,124.27,122.23,0400,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555174822,378151.00
04/13/2019 13:00,2,4.000,ALERT,215.77,354.07,60.028,1555174804,"201051344000594","174011545737251",31.21,19.00,0,306.58,519.39,126.5,120.2,0.575,1266641.6,1266641.6,47819,0,0,0,L,1122011218,1,122.68,123.14,0400,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555174823,378152.00
04/13/2019 13:00,2,3.951,ACTIVE,217.13,356.78,60.022,1555174804,"201051344000469","174011545737251",31.81,9.70,0,336.34,444.85,127.2,120.8,0.597,1245187.6,1245187.6,16111,0,0,0,L,1122011218,1,122.91,124.27,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555174824,378153.00
04/13/2019 13:00,2,3.990,ACTIVE,216.00,354.07,59.980,1555174804,"201051344000585","174011545737251",31.55,15.30,0,331.83,445.15,127.4,121.0,0.592,1265805.9,1265805.9,24046,0,0,0,L,1122011218,1,123.59,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555174825,378154.00
04/13/2019 13:00,2,3.945,ACTIVE,217.58,355.58,60.017,1555174804,"201051344000853","174011545737251",31.85,12.70,0,337.54,452.96,127.3,120.9,0.583,1268597.8,1268597.8,15712,0,0,0,L,1122011218,1,123.81,124.27,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555174826,378155.00
04/13/2019 13:00,2,3.922,ACTIVE,215.09,351.97,60.028,1555174804,"201051344001145","174011545737251",31.27,15.30,0,332.13,443.64,124.2,118.0,0.575,1268351.6,1268351.6,23964,0,0,0,L,1122011218,1,123.59,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555174827,378156.00
04/13/2019 13:00,2,3.953,ALERT,215.54,351.97,60.017,1555174804,"201051344000438","174011545737251",31.21,18.30,0,303.28,517.58,125.0,118.8,0.579,1261160.9,1261160.9,23997,0,0,0,L,1122011218,1,124.04,122.46,0400,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555174829,378157.00
04/13/2019 13:00,2,3.904,ALERT,215.54,350.47,60.028,1555174804,"201051344001135","174011545737251",31.27,17.00,0,303.58,512.47,123.7,117.4,0.566,1248013.1,1248013.1,23950,0,0,0,L,1122011218,1,123.59,122.23,0400,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555174831,378158.00
04/13/2019 13:00,2,3.869,ACTIVE,216.90,356.78,60.028,1555174804,"201051344000983","174011545737251",31.81,11.70,0,335.74,446.05,124.7,118.5,0.592,1266681.2,1266681.2,15710,0,0,0,L,1122011218,1,123.36,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555174832,378159.00
04/13/2019 13:00,2,3.906,ACTIVE,216.00,351.97,60.033,1555174804,"201051344001203","174011545737251",31.45,18.30,0,333.63,443.64,124.5,118.2,0.583,1255687.2,1255687.2,24004,0,0,0,L,1122011218,1,124.27,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555174833,378160.00
04/13/2019 13:00,2,3.842,ACTIVE,215.09,352.87,60.028,1555174804,"201051344001230","174011545737251",31.43,16.70,0,330.63,442.14,122.4,116.2,0.570,1252673.7,1252673.7,23824,0,0,0,L,1122011218,1,123.59,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555174834,378161.00
04/13/2019 13:00,2,3.871,ACTIVE,214.87,350.77,60.022,1555174804,"201051344000646","174011545737251",31.13,18.00,0,330.63,441.84,122.0,115.9,0.570,1245673.2,1245673.2,23974,0,0,0,L,1122011218,1,123.81,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555174834,378162.00
04/13/2019 13:00,2,3.844,ACTIVE,216.45,353.77,60.033,1555174804,"201051344000867","174011545737251",31.65,12.00,0,333.63,443.94,123.2,117.0,0.557,1243954.9,1243954.9,47900,0,0,0,L,1122011218,1,123.36,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555174835,378163.00
04/13/2019 13:00,2,3.850,ACTIVE,216.67,354.97,60.028,1555174804,"201051344000633","174011545737251",31.49,15.80,0,332.73,443.64,122.8,116.6,0.588,1242811.1,1242811.1,47947,0,0,0,L,1122011218,1,123.36,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555174836,378164.00
04/13/2019 13:00,2,3.887,ALERT,214.87,351.97,60.033,1555174804,"201051344000955","174011545737251",31.43,20.00,0,302.98,521.19,123.7,117.5,0.579,1265581.5,1265581.5,23992,0,0,0,L,1122011218,1,123.14,122.23,0400,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555174839,378165.00
04/13/2019 13:00,2,3.795,ACTIVE,216.45,354.37,60.001,1555174804,"201051344000648","174011545737251",31.83,10.70,0,336.04,443.04,122.3,116.2,0.566,1256644.5,1256644.5,47453,0,0,0,L,1122011218,1,122.68,123.81,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555174839,378166.00
04/13/2019 13:00,2,3.918,ACTIVE,216.90,354.37,60.033,1555174804,"201051344000645","174011545737251",31.35,10.00,0,336.34,444.24,124.4,118.1,0.566,1261405.5,1261405.5,47415,0,0,0,L,1122011218,1,123.36,123.81,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555174840,378167.00
04/13/2019 13:00,2,3.848,ACTIVE,216.67,355.28,60.017,1555174804,"201051344000569","174011545737251",31.85,12.30,0,336.64,447.85,124.2,117.9,0.575,1277472.4,1277472.4,15627,0,0,0,L,1122011218,1,122.68,123.81,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555174841,378168.00
04/13/2019 13:00,2,3.941,ACTIVE,217.13,360.38,60.028,1555174804,"179051228000119","174011545737251",31.83,15.00,0,336.64,446.65,127.0,120.6,0.592,64678.5,64678.5,15720,0,0,0,L,46974696,1,123.36,124.49,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555174842,378169.00
04/13/2019 13:15,2,4.146,ACTIVE,217.13,355.58,59.996,1555175704,"201051344000579","174011545737251",31.19,15.00,0,337.54,439.74,131.0,124.5,0.605,1277326.7,1277326.7,16080,0,0,0,L,1122011218,1,123.59,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555175705,378170.00
04/13/2019 13:15,2,4.172,ACTIVE,215.32,351.67,60.006,1555175704,"201051344001025","174011545737251",31.11,19.80,0,330.93,441.84,131.5,125.0,0.575,1259609.2,1259609.2,24008,0,0,0,L,1122011218,1,123.36,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555175706,378171.00
04/13/2019 13:15,2,4.020,ACTIVE,215.54,353.47,60.022,1555175704,"201051344001093","174011545737251",31.41,14.70,0,332.73,444.24,127.9,121.5,0.579,1243662.5,1243662.5,24040,0,0,0,L,1122011218,1,123.59,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555175707,378172.00
04/13/2019 13:15,2,4.121,ACTIVE,216.90,353.17,60.049,1555175704,"201051344000458","174011545737251",31.27,16.30,0,335.74,440.04,130.4,124.0,0.614,1260549.5,1260549.5,15829,0,0,0,L,1122011218,1,123.59,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555175708,378173.00
04/13/2019 13:15,2,4.156,ACTIVE,214.64,349.56,60.043,1555175704,"201051344000890","174011545737251",30.75,19.50,0,330.93,436.73,129.3,122.9,0.597,1258282.4,1258282.4,23959,0,0,0,L,1122011218,1,123.59,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555175709,378174.00
04/13/2019 13:15,2,4.217,ACTIVE,216.90,351.37,60.012,1555175704,"201051344000988","174011545737251",20.24,10.00,0,337.24,412.38,86.5,81.5,0.407,973780.5,973780.5,16153,0,0,0,L,1122011218,1,123.14,123.81,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555175710,378175.00
04/13/2019 13:15,2,4.053,ACTIVE,215.77,352.57,60.006,1555175704,"201051344000582","174011545737251",30.85,13.70,0,332.73,440.04,126.6,120.3,0.579,1237353.0,1237353.0,23931,0,0,0,L,1122011218,1,123.59,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555175711,378176.00
04/13/2019 13:15,2,4.104,ACTIVE,216.00,353.47,60.017,1555175704,"201051344000868","174011545737251",31.33,9.70,0,333.63,442.44,130.2,123.7,0.597,1245654.7,1245654.7,47879,0,0,0,L,1122011218,1,122.68,123.59,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555175712,378177.00
04/13/2019 13:15,2,4.102,ACTIVE,216.90,355.28,59.996,1555175704,"201051344000576","174011545737251",31.39,11.00,0,336.04,443.64,130.3,123.9,0.601,1263822.1,1263822.1,19913,0,0,0,L,1122011218,1,123.36,123.59,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555175713,378178.00
04/13/2019 13:15,2,4.070,ACTIVE,216.90,354.37,60.001,1555175704,"201051344001158","174011545737251",31.07,12.00,0,336.04,439.74,128.0,121.7,0.592,1240678.3,1240678.3,16137,0,0,0,L,1122011218,1,123.14,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555175714,378179.00
04/13/2019 13:15,2,3.973,ACTIVE,215.32,351.67,60.006,1555175704,"201051344000917","174011545737251",30.93,15.30,0,330.93,440.64,124.4,118.2,0.575,1255435.2,1255435.2,23810,0,0,0,L,1122011218,1,123.36,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555175715,378180.00
04/13/2019 13:15,2,4.053,ACTIVE,214.87,346.86,60.017,1555175704,"201051344000417","174011545737251",20.14,18.00,0,319.21,403.07,82.7,77.9,0.393,1008449.5,1008449.5,24001,0,0,0,L,1122011218,1,123.14,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555175716,378181.00
04/13/2019 13:15,2,4.059,ACTIVE,214.64,350.77,60.017,1555175704,"201051344000685","174011545737251",30.99,15.80,0,332.43,437.33,127.4,121.1,0.614,1260088.4,1260088.4,24020,0,0,0,L,1122011218,1,123.81,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555175717,378182.00
04/13/2019 13:15,2,4.098,ACTIVE,215.54,351.37,60.012,1555175704,"201051344000651","174011545737251",30.83,15.80,0,332.73,437.63,128.0,121.6,0.597,1252803.2,1252803.2,23990,0,0,0,L,1122011218,1,124.04,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555175717,378183.00
04/13/2019 13:15,2,4.076,ACTIVE,215.54,352.27,60.006,1555175704,"201051344000594","174011545737251",31.01,18.70,0,332.73,445.15,128.0,121.6,0.597,1266675.5,1266675.5,47821,0,0,0,L,1122011218,1,122.68,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555175718,378184.00
04/13/2019 13:15,2,4.094,ACTIVE,217.13,355.58,60.033,1555175704,"201051344000469","174011545737251",31.21,10.00,0,335.74,442.14,129.5,123.1,0.610,1245221.9,1245221.9,16112,0,0,0,L,1122011218,1,122.91,124.04,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555175719,378185.00
04/13/2019 13:15,2,4.062,ACTIVE,215.54,351.07,60.012,1555175704,"201051344000585","174011545737251",31.29,15.30,0,332.43,442.14,128.7,122.3,0.597,1265840.1,1265840.1,24047,0,0,0,L,1122011218,1,123.14,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555175720,378186.00
04/13/2019 13:15,2,4.045,ACTIVE,217.35,355.28,60.012,1555175704,"201051344000853","174011545737251",31.67,12.70,0,337.24,447.25,129.7,123.3,0.597,1268632.2,1268632.2,15713,0,0,0,L,1122011218,1,123.81,124.04,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555175721,378187.00
04/13/2019 13:15,2,3.930,ACTIVE,214.64,351.37,60.043,1555175704,"201051344001145","174011545737251",31.23,15.00,0,332.73,442.44,124.3,118.0,0.579,1268385.1,1268385.1,23965,0,0,0,L,1122011218,1,123.14,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555175722,378188.00
04/13/2019 13:15,2,4.002,ACTIVE,215.09,350.47,60.006,1555175704,"201051344000438","174011545737251",31.21,18.00,0,332.43,439.13,126.5,120.2,0.592,1261194.6,1261194.6,23999,0,0,0,L,1122011218,1,123.81,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555175723,378189.00
04/13/2019 13:15,2,4.025,ACTIVE,215.09,349.86,60.006,1555175704,"201051344001135","174011545737251",30.79,16.30,0,332.43,441.24,125.5,119.2,0.579,1248046.5,1248046.5,23952,0,0,0,L,1122011218,1,123.59,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555175724,378190.00
04/13/2019 13:15,2,3.982,ACTIVE,216.67,353.47,59.996,1555175704,"201051344000983","174011545737251",31.63,12.30,0,336.34,442.14,127.7,121.3,0.610,1266715.2,1266715.2,15711,0,0,0,L,1122011218,1,123.14,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555175725,378191.00
04/13/2019 13:15,2,3.996,ACTIVE,215.32,351.67,60.006,1555175704,"201051344001203","174011545737251",31.15,19.30,0,333.03,445.15,126.1,119.8,0.579,1255720.9,1255720.9,24005,0,0,0,L,1122011218,1,124.04,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555175726,378192.00
04/13/2019 13:15,2,3.891,ACTIVE,214.41,350.17,60.022,1555175704,"201051344001230","174011545737251",31.21,16.00,0,328.22,438.53,123.0,116.8,0.566,1252706.9,1252706.9,23825,0,0,0,L,1122011218,1,123.36,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555175727,378193.00
04/13/2019 13:15,2,3.953,ACTIVE,214.41,350.47,60.017,1555175704,"201051344000646","174011545737251",30.99,18.00,0,330.33,436.43,124.1,117.8,0.583,1245706.4,1245706.4,23975,0,0,0,L,1122011218,1,123.36,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555175728,378194.00
04/13/2019 13:15,2,4.025,ACTIVE,216.00,352.87,60.006,1555175704,"201051344000867","174011545737251",30.79,12.30,0,334.24,441.54,125.6,119.3,0.566,1243988.6,1243988.6,47901,0,0,0,L,1122011218,1,123.14,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555175729,378195.00
04/13/2019 13:15,2,3.971,ACTIVE,216.22,354.07,60.001,1555175704,"201051344000633","174011545737251",31.15,15.30,0,334.84,441.84,125.2,118.9,0.601,1242844.8,1242844.8,47948,0,0,0,L,1122011218,1,123.14,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555175730,378196.00
04/13/2019 13:15,2,4.016,ACTIVE,214.41,350.47,60.022,1555175704,"201051344000955","174011545737251",30.97,19.00,0,331.53,437.93,126.0,119.7,0.583,1265615.2,1265615.2,23994,0,0,0,L,1122011218,1,122.91,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555175731,378197.00
04/13/2019 13:15,2,3.922,ACTIVE,216.22,351.97,60.028,1555175704,"201051344000648","174011545737251",31.53,10.30,0,333.93,439.43,125.3,119.0,0.579,1256678.2,1256678.2,47454,0,0,0,L,1122011218,1,122.46,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555175732,378198.00
04/13/2019 13:15,2,4.006,ACTIVE,216.67,354.97,59.996,1555175704,"201051344000645","174011545737251",31.37,11.00,0,336.64,440.64,127.2,120.9,0.570,1261439.8,1261439.8,47416,0,0,0,L,1122011218,1,123.36,123.81,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555175733,378199.00
04/13/2019 13:15,2,4.012,ACTIVE,216.45,352.87,59.985,1555175704,"201051344000569","174011545737251",31.43,12.30,0,335.74,444.24,127.7,121.3,0.592,1277506.6,1277506.6,15628,0,0,0,L,1122011218,1,122.68,123.81,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555175733,378200.00
04/13/2019 13:15,2,4.033,ALERT,216.67,359.18,60.012,1555175704,"179051228000119","174011545737251",31.85,14.70,0,306.58,528.70,130.1,123.6,0.614,64713.1,64713.1,15721,0,0,0,L,46974696,1,123.14,124.04,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555175735,378201.00
04/13/2019 13:30,2,4.543,ALERT,217.80,357.38,60.001,1555176604,"201051344000579","174011545737251",31.19,15.00,0,301.17,524.50,143.5,136.6,0.667,1277363.6,1277363.6,16081,0,0,0,L,1122011218,1,123.59,124.04,0400,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555176606,378202.00
04/13/2019 13:30,2,4.535,ALERT,216.22,352.87,60.006,1555176604,"201051344001025","174011545737251",31.31,19.50,0,296.96,513.98,143.8,136.9,0.636,1259646.2,1259646.2,24009,0,0,0,L,1122011218,1,123.81,122.91,0400,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555176608,378203.00
