ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/13/2019 13:30,2,4.365,ALERT,216.45,354.97,60.022,1555176604,"201051344001093","174011545737251",31.43,14.70,0,297.26,519.39,138.9,132.2,0.628,1243698.6,1243698.6,24041,0,0,0,L,1122011218,1,124.04,122.91,0400,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555176610,378204.00
04/13/2019 13:30,2,4.609,ALERT,217.58,357.38,60.012,1555176604,"201051344000458","174011545737251",31.11,15.30,0,299.97,515.78,145.3,138.3,0.681,1260586.4,1260586.4,15830,0,0,0,L,1122011218,1,123.59,124.27,0400,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555176612,378205.00
04/13/2019 13:30,2,4.543,ALERT,215.54,352.57,60.012,1555176604,"201051344000890","174011545737251",30.97,19.00,0,297.87,520.29,142.5,135.6,0.658,1258319.1,1258319.1,23960,0,0,0,L,1122011218,1,124.04,122.01,0400,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555176614,378206.00
04/13/2019 13:30,2,4.631,ACTIVE,217.58,354.07,60.006,1555176604,"201051344000988","174011545737251",20.57,11.30,0,323.72,414.19,96.5,91.2,0.446,973805.4,973805.4,16154,0,0,0,L,1122011218,1,123.14,124.27,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555176615,378207.00
04/13/2019 13:30,2,4.488,ALERT,216.67,354.67,60.017,1555176604,"201051344000582","174011545737251",31.07,14.70,0,298.47,516.98,141.2,134.4,0.641,1237389.2,1237389.2,23932,0,0,0,L,1122011218,1,124.04,123.14,0400,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555176616,378208.00
04/13/2019 13:30,2,4.629,ALERT,216.67,356.18,60.012,1555176604,"201051344000868","174011545737251",31.37,10.30,0,300.27,520.89,147.0,140.0,0.672,1245692.1,1245692.1,47880,0,0,0,L,1122011218,1,122.91,124.04,0400,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555176618,378209.00
04/13/2019 13:30,2,4.686,ALERT,217.80,358.28,60.017,1555176604,"201051344000576","174011545737251",31.31,11.00,0,299.67,519.99,148.6,141.5,0.685,1263859.6,1263859.6,19914,0,0,0,L,1122011218,1,123.81,124.04,0400,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555176620,378210.00
04/13/2019 13:30,2,4.652,ALERT,217.80,357.38,59.990,1555176604,"201051344001158","174011545737251",31.15,12.30,0,299.67,518.79,146.9,139.8,0.681,1240715.3,1240715.3,16138,0,0,0,L,1122011218,1,123.36,124.27,0400,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555176622,378211.00
04/13/2019 13:30,2,4.461,ALERT,216.67,354.97,60.006,1555176604,"201051344000917","174011545737251",31.51,15.30,0,296.36,514.28,142.4,135.5,0.658,1255471.2,1255471.2,23811,0,0,0,L,1122011218,1,124.04,123.36,0400,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555176624,378212.00
04/13/2019 13:30,2,4.688,ACTIVE,216.22,348.36,60.017,1555176604,"201051344000417","174011545737251",20.08,19.30,0,323.72,406.07,95.3,90.1,0.446,1008473.6,1008473.6,24002,0,0,0,L,1122011218,1,123.81,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555176625,378213.00
04/13/2019 13:30,2,4.744,ALERT,215.77,355.58,60.012,1555176604,"201051344000685","174011545737251",30.75,15.80,0,297.26,510.07,147.8,140.7,0.712,1260125.4,1260125.4,24021,0,0,0,L,1122011218,1,124.27,122.46,0400,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555176626,378214.00
04/13/2019 13:30,2,4.820,ALERT,216.67,355.58,60.006,1555176604,"201051344000651","174011545737251",30.99,15.80,0,296.66,519.69,151.3,144.2,0.685,1252840.4,1252840.4,23991,0,0,0,L,1122011218,1,124.49,122.68,0400,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555176628,378215.00
04/13/2019 13:30,2,4.867,ALERT,216.22,355.88,59.996,1555176604,"201051344000594","174011545737251",30.95,18.70,0,299.37,518.18,152.4,145.2,0.703,1266712.9,1266712.9,47822,0,0,0,L,1122011218,1,122.91,123.36,0400,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555176630,378216.00
04/13/2019 13:30,2,4.828,ALERT,218.03,358.58,59.985,1555176604,"201051344000469","174011545737251",31.73,9.70,0,299.07,526.60,155.2,147.8,0.725,1245259.8,1245259.8,16113,0,0,0,L,1122011218,1,123.36,124.72,0400,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555176632,378217.00
04/13/2019 13:30,2,4.918,ALERT,216.67,355.58,60.012,1555176604,"201051344000585","174011545737251",31.01,15.50,0,297.26,518.49,154.4,147.1,0.712,1265877.9,1265877.9,24048,0,0,0,L,1122011218,1,123.81,123.36,0400,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555176634,378218.00
04/13/2019 13:30,2,5.031,ALERT,218.26,358.88,60.017,1555176604,"201051344000853","174011545737251",31.21,13.00,0,299.97,518.18,159.0,151.5,0.716,1268670.2,1268670.2,15714,0,0,0,L,1122011218,1,124.04,124.49,0400,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555176635,378219.00
04/13/2019 13:30,2,4.826,ALERT,215.77,354.67,60.012,1555176604,"201051344001145","174011545737251",31.01,14.70,0,297.57,521.79,151.6,144.4,0.698,1268421.8,1268421.8,23966,0,0,0,L,1122011218,1,123.81,122.46,0400,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555176637,378220.00
04/13/2019 13:30,2,5.012,ALERT,216.45,354.37,60.070,1555176604,"201051344000438","174011545737251",30.95,17.80,0,297.57,513.07,157.1,149.7,0.720,1261231.8,1261231.8,24000,0,0,0,L,1122011218,1,124.49,122.91,0400,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555176639,378221.00
04/13/2019 13:30,2,4.881,ALERT,216.45,354.67,60.017,1555176604,"201051344001135","174011545737251",31.21,17.00,0,297.57,508.87,154.2,146.9,0.694,1248083.7,1248083.7,23953,0,0,0,L,1122011218,1,124.04,122.91,0400,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555176641,378222.00
04/13/2019 13:30,2,4.918,ALERT,217.80,357.38,59.990,1555176604,"201051344000983","174011545737251",31.47,12.70,0,299.97,524.20,156.8,149.4,0.742,1266753.0,1266753.0,15712,0,0,0,L,1122011218,1,123.81,124.04,0400,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555176643,378223.00
04/13/2019 13:30,2,4.848,ALERT,216.67,354.67,60.022,1555176604,"201051344001203","174011545737251",31.23,20.30,0,297.26,511.87,153.3,146.0,0.703,1255758.5,1255758.5,24006,0,0,0,L,1122011218,1,124.72,122.68,0400,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555176645,378224.00
04/13/2019 13:30,2,4.697,ALERT,215.54,354.07,60.028,1555176604,"201051344001230","174011545737251",31.25,16.00,0,297.87,520.59,148.7,141.6,0.689,1252743.6,1252743.6,23826,0,0,0,L,1122011218,1,123.81,122.23,0400,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555176647,378225.00
04/13/2019 13:30,2,4.791,ALERT,215.77,354.67,60.028,1555176604,"201051344000646","174011545737251",30.97,18.30,0,296.66,523.90,150.3,143.1,0.698,1245743.6,1245743.6,23976,0,0,0,L,1122011218,1,124.04,122.46,0400,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555176648,378226.00
04/13/2019 13:30,2,4.797,ALERT,216.90,356.78,60.017,1555176604,"201051344000867","174011545737251",31.35,13.30,0,299.37,516.08,152.2,145.0,0.689,1244026.3,1244026.3,47902,0,0,0,L,1122011218,1,123.59,123.81,0400,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555176650,378227.00
04/13/2019 13:30,2,4.836,ALERT,217.13,357.98,60.028,1555176604,"201051344000633","174011545737251",30.99,17.00,0,297.57,503.16,151.7,144.4,0.716,1242882.5,1242882.5,47949,0,0,0,L,1122011218,1,123.59,124.27,0400,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555176652,378228.00
04/13/2019 13:30,2,4.771,ALERT,215.77,352.57,60.043,1555176604,"201051344000955","174011545737251",31.33,18.70,0,297.57,518.49,151.3,144.1,0.729,1265653.0,1265653.0,23995,0,0,0,L,1122011218,1,123.36,122.68,0400,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555176654,378229.00
04/13/2019 13:30,2,4.836,ALERT,217.35,357.68,60.028,1555176604,"201051344000648","174011545737251",31.27,11.70,0,299.07,517.28,153.2,145.9,0.694,1256716.0,1256716.0,47455,0,0,0,L,1122011218,1,122.91,124.27,0400,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555176656,378230.00
04/13/2019 13:30,2,4.979,ALERT,217.80,358.28,60.028,1555176604,"201051344000645","174011545737251",30.93,11.70,0,299.37,526.30,155.8,148.5,0.703,1261478.0,1261478.0,47417,0,0,0,L,1122011218,1,123.81,124.27,0400,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555176657,378231.00
04/13/2019 13:30,2,4.912,ALERT,217.58,359.48,60.001,1555176604,"201051344000569","174011545737251",31.45,13.30,0,300.57,517.58,156.4,149.1,0.725,1277545.3,1277545.3,15630,0,0,0,L,1122011218,1,123.14,124.27,0400,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555176660,378232.00
04/13/2019 13:30,2,4.984,ALERT,218.03,364.59,60.033,1555176604,"179051228000119","174011545737251",31.55,16.00,0,298.47,528.40,159.3,151.9,0.747,64752.0,64752.0,15723,0,0,0,L,46974696,1,123.81,124.94,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555176662,378233.00
04/13/2019 13:45,2,6.799,ALERT,221.42,390.14,60.038,1555177504,"201051344000579","174011545737251",34.95,16.30,0,308.09,526.00,240.7,230.4,1.109,1277403.9,1277403.9,16083,0,0,0,L,1122011218,1,125.40,125.62,0400,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555177506,378234.00
04/13/2019 13:45,2,6.510,ALERT,218.71,393.15,60.012,1555177504,"201051344001025","174011545737251",35.46,22.30,0,298.77,514.28,233.3,223.3,1.047,1259686.7,1259686.7,24011,0,0,0,L,1122011218,1,125.17,123.81,0400,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555177508,378235.00
04/13/2019 13:45,2,6.494,ALERT,218.71,395.55,60.017,1555177504,"201051344001093","174011545737251",35.48,16.70,0,299.07,518.79,234.4,224.3,1.061,1243738.0,1243738.0,24043,0,0,0,L,1122011218,1,125.40,123.59,0400,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555177510,378236.00
04/13/2019 13:45,2,6.609,ACTIVE,221.19,392.25,60.028,1555177504,"201051344000458","174011545737251",35.44,15.80,0,336.34,457.47,237.2,227.0,1.078,1260627.2,1260627.2,15832,0,0,0,L,1122011218,1,125.40,125.62,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555177511,378237.00
04/13/2019 13:45,2,6.852,ALERT,217.35,389.84,60.017,1555177504,"201051344000890","174011545737251",34.77,20.70,0,299.37,522.99,241.2,230.9,1.087,1258359.1,1258359.1,23962,0,0,0,L,1122011218,1,124.94,122.68,0400,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555177512,378238.00
04/13/2019 13:45,2,8.918,ACTIVE,220.97,366.10,60.017,1555177504,"201051344000988","174011545737251",22.28,12.30,0,327.02,415.99,201.2,192.3,0.955,973833.1,973833.1,16155,0,0,0,L,1122011218,1,124.94,125.85,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555177513,378239.00
04/13/2019 13:45,2,6.627,ALERT,218.93,391.94,60.022,1555177504,"201051344000582","174011545737251",34.99,15.50,0,299.97,521.79,234.7,224.6,1.030,1237428.8,1237428.8,23934,0,0,0,L,1122011218,1,125.40,124.04,0400,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555177515,378240.00
04/13/2019 13:45,2,6.408,ALERT,219.61,395.85,60.012,1555177504,"201051344000868","174011545737251",35.74,11.30,0,308.39,520.89,231.0,221.1,1.078,1245733.0,1245733.0,47882,0,0,0,L,1122011218,1,124.27,125.17,0400,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555177517,378241.00
04/13/2019 13:45,2,6.912,ALERT,221.19,385.63,60.012,1555177504,"201051344000576","174011545737251",34.37,12.00,0,306.58,519.99,240.7,230.4,1.074,1263900.4,1263900.4,19916,0,0,0,L,1122011218,1,125.40,125.40,0400,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555177519,378242.00
04/13/2019 13:45,2,7.430,ALERT,221.64,380.52,60.038,1555177504,"201051344001158","174011545737251",33.62,13.30,0,306.88,518.79,253.1,242.3,1.136,1240755.8,1240755.8,16140,0,0,0,L,1122011218,1,125.17,125.62,0400,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555177521,378243.00
04/13/2019 13:45,2,7.186,ALERT,219.16,380.82,60.006,1555177504,"201051344000917","174011545737251",33.83,17.80,0,297.87,522.69,246.3,235.8,1.131,1255510.8,1255510.8,23813,0,0,0,L,1122011218,1,125.40,124.04,0400,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555177522,378244.00
04/13/2019 13:45,2,9.148,ACTIVE,218.03,360.99,60.001,1555177504,"201051344000417","174011545737251",19.54,22.30,0,325.52,406.67,181.2,173.0,0.809,1008500.5,1008500.5,24003,0,0,0,L,1122011218,1,124.94,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555177523,378245.00
04/13/2019 13:45,2,7.205,ACTIVE,216.90,367.30,60.006,1555177504,"201051344000685","174011545737251",32.18,17.30,0,331.53,448.75,234.4,224.3,1.096,1260166.0,1260166.0,24023,0,0,0,L,1122011218,1,125.17,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555177524,378246.00
04/13/2019 13:45,2,6.982,ALERT,218.71,367.90,60.022,1555177504,"201051344000651","174011545737251",31.77,17.30,0,298.77,526.30,224.4,214.6,0.999,1252880.8,1252880.8,23993,0,0,0,L,1122011218,1,125.85,123.36,0400,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555177526,378247.00
04/13/2019 13:45,2,7.742,ACTIVE,218.93,366.10,60.028,1555177504,"201051344000594","174011545737251",31.25,20.00,0,332.43,464.98,244.8,234.3,1.109,1266753.8,1266753.8,47824,0,0,0,L,1122011218,1,124.27,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555177527,378248.00
04/13/2019 13:45,2,7.939,ACTIVE,221.64,372.71,60.006,1555177504,"201051344000469","174011545737251",31.61,11.30,0,336.64,455.37,254.1,243.3,1.162,1245301.4,1245301.4,16115,0,0,0,L,1122011218,1,124.94,126.07,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555177528,378249.00
04/13/2019 13:45,2,8.240,ALERT,219.16,367.60,60.006,1555177504,"201051344000585","174011545737251",30.36,17.50,0,298.77,524.80,253.0,242.3,1.167,1265918.7,1265918.7,24050,0,0,0,L,1122011218,1,125.17,124.04,0400,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555177530,378250.00
04/13/2019 13:45,2,7.965,ACTIVE,221.64,371.81,60.001,1555177504,"201051344000853","174011545737251",31.07,15.00,0,337.84,465.58,250.4,239.8,1.131,1268711.9,1268711.9,15716,0,0,0,L,1122011218,1,125.62,125.85,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555177531,378251.00
04/13/2019 13:45,2,7.688,ALERT,217.35,367.00,59.996,1555177504,"201051344001145","174011545737251",30.42,15.30,0,299.37,522.69,236.7,226.5,1.087,1268461.8,1268461.8,23968,0,0,0,L,1122011218,1,124.72,123.14,0400,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555177532,378252.00
04/13/2019 13:45,2,8.041,ALERT,218.26,365.80,60.043,1555177504,"201051344000438","174011545737251",30.10,19.50,0,299.37,519.99,245.2,234.7,1.123,1261272.2,1261272.2,24002,0,0,0,L,1122011218,1,125.40,123.59,0400,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555177534,378253.00
04/13/2019 13:45,2,8.107,ACTIVE,218.71,367.90,60.028,1555177504,"201051344001135","174011545737251",30.34,17.80,0,330.93,459.57,248.9,238.4,1.131,1248124.2,1248124.2,23955,0,0,0,L,1122011218,1,125.40,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555177535,378254.00
04/13/2019 13:45,2,6.459,ALERT,220.97,399.76,59.996,1555177504,"201051344000983","174011545737251",35.96,14.00,0,307.18,525.10,234.9,224.8,1.056,1266794.2,1266794.2,15714,0,0,0,L,1122011218,1,125.17,125.40,0400,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555177537,378255.00
04/13/2019 13:45,2,6.676,ALERT,218.71,394.05,59.996,1555177504,"201051344001203","174011545737251",35.54,22.50,0,299.07,505.56,240.2,229.9,1.087,1255799.0,1255799.0,24008,0,0,0,L,1122011218,1,125.85,123.36,0400,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555177539,378256.00
04/13/2019 13:45,2,6.471,ALERT,217.13,394.65,60.001,1555177504,"201051344001230","174011545737251",35.66,17.50,0,299.07,522.69,232.0,222.0,1.047,1252783.2,1252783.2,23828,0,0,0,L,1122011218,1,124.94,122.68,0400,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555177541,378257.00
04/13/2019 13:45,2,6.459,ALERT,217.35,393.15,59.975,1555177504,"201051344000646","174011545737251",35.44,19.50,0,298.17,519.09,230.2,220.3,1.074,1245783.8,1245783.8,23978,0,0,0,L,1122011218,1,125.17,123.14,0400,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555177543,378258.00
04/13/2019 13:45,2,6.336,ACTIVE,219.61,395.55,60.001,1555177504,"201051344000867","174011545737251",35.80,15.00,0,333.93,462.28,230.3,220.4,0.986,1244067.3,1244067.3,47904,0,0,0,L,1122011218,1,124.72,124.72,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555177544,378259.00
04/13/2019 13:45,2,6.303,ALERT,219.61,397.05,60.006,1555177504,"201051344000633","174011545737251",35.64,18.30,0,303.58,514.28,230.1,220.2,1.083,1242923.2,1242923.2,47951,0,0,0,L,1122011218,1,124.72,125.17,0400,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555177546,378260.00
04/13/2019 13:45,2,6.479,ACTIVE,217.58,393.15,59.990,1555177504,"201051344000955","174011545737251",35.36,20.70,0,331.23,459.87,231.6,221.6,0.994,1265694.0,1265694.0,23997,0,0,0,L,1122011218,1,124.49,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555177547,378261.00
04/13/2019 13:45,2,6.396,ALERT,220.06,398.26,59.990,1555177504,"201051344000648","174011545737251",35.76,13.30,0,307.48,520.89,232.7,222.7,1.056,1256757.0,1256757.0,47457,0,0,0,L,1122011218,1,124.49,125.40,0400,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555177549,378262.00
04/13/2019 13:45,2,6.461,ACTIVE,220.52,395.85,59.990,1555177504,"201051344000645","174011545737251",35.86,12.70,0,337.24,453.26,233.8,223.7,0.981,1261519.8,1261519.8,47419,0,0,0,L,1122011218,1,125.17,125.40,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555177549,378263.00
04/13/2019 13:45,2,6.361,ACTIVE,220.74,400.66,59.990,1555177504,"201051344000569","174011545737251",36.08,15.30,0,335.14,459.57,232.9,222.9,1.065,1277587.1,1277587.1,15632,0,0,0,L,1122011218,1,124.72,125.62,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555177550,378264.00
04/13/2019 13:45,2,6.086,ALERT,220.74,399.16,59.990,1555177504,"179051228000119","174011545737251",36.18,18.00,0,306.88,454.16,222.5,212.8,1.030,64794.1,64794.1,15725,0,0,0,L,46974696,1,125.17,125.85,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555177552,378265.00
04/13/2019 14:00,2,4.311,ALERT,217.58,355.58,60.043,1555178404,"201051344000579","174011545737251",31.05,16.30,0,304.78,530.81,135.6,128.9,0.632,1277443.4,1277443.4,16085,0,0,0,L,1122011218,1,123.81,123.81,0400,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555178406,378266.00
04/13/2019 14:00,2,4.314,ALERT,215.77,353.77,60.049,1555178404,"201051344001025","174011545737251",31.19,21.80,0,299.07,514.28,136.3,129.7,0.628,1259726.1,1259726.1,24013,0,0,0,L,1122011218,1,123.59,122.68,0400,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555178408,378267.00
04/13/2019 14:00,2,4.115,ALERT,216.00,354.37,60.043,1555178404,"201051344001093","174011545737251",31.51,15.80,0,299.07,526.30,131.3,124.8,0.605,1243776.4,1243776.4,24045,0,0,0,L,1122011218,1,123.81,122.68,0400,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555178410,378268.00
04/13/2019 14:00,2,4.295,ALERT,217.35,355.28,60.038,1555178404,"201051344000458","174011545737251",31.01,17.30,0,303.88,514.88,134.9,128.3,0.619,1260667.0,1260667.0,15833,0,0,0,L,1122011218,1,123.81,124.04,0400,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555178411,378269.00
04/13/2019 14:00,2,4.264,ALERT,215.32,352.27,60.022,1555178404,"201051344000890","174011545737251",30.83,20.70,0,299.07,525.70,133.1,126.6,0.610,1258397.7,1258397.7,23964,0,0,0,L,1122011218,1,123.81,122.01,0400,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555178413,378270.00
04/13/2019 14:00,2,4.342,ACTIVE,217.35,353.17,60.049,1555178404,"201051344000988","174011545737251",20.28,12.30,0,325.52,415.39,89.2,84.2,0.407,973860.6,973860.6,16156,0,0,0,L,1122011218,1,123.36,124.04,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555178414,378271.00
04/13/2019 14:00,2,4.182,ALERT,216.22,352.57,60.070,1555178404,"201051344000582","174011545737251",30.87,15.80,0,299.97,523.90,130.7,124.3,0.601,1237467.4,1237467.4,23936,0,0,0,L,1122011218,1,124.04,123.14,0400,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555178416,378272.00
04/13/2019 14:00,2,4.184,ALERT,216.67,355.88,60.043,1555178404,"201051344000868","174011545737251",31.73,11.30,0,303.58,520.89,134.4,127.8,0.614,1245772.6,1245772.6,47884,0,0,0,L,1122011218,1,123.14,123.81,0400,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555178418,378273.00
04/13/2019 14:00,2,4.271,ALERT,217.58,357.68,60.028,1555178404,"201051344000576","174011545737251",31.19,12.30,0,303.88,519.99,134.9,128.3,0.628,1263940.5,1263940.5,19918,0,0,0,L,1122011218,1,123.81,123.81,0400,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555178420,378274.00
04/13/2019 14:00,2,4.201,ALERT,217.58,355.88,60.033,1555178404,"201051344001158","174011545737251",31.17,13.30,0,303.58,518.79,132.6,126.1,0.614,1240794.9,1240794.9,16142,0,0,0,L,1122011218,1,123.59,123.81,0400,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555178422,378275.00
04/13/2019 14:00,2,4.090,ACTIVE,215.77,352.27,60.022,1555178404,"201051344000917","174011545737251",31.09,17.30,0,331.53,447.85,128.8,122.4,0.614,1255549.3,1255549.3,23815,0,0,0,L,1122011218,1,123.59,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555178423,378276.00
04/13/2019 14:00,2,4.180,ACTIVE,215.32,346.86,60.022,1555178404,"201051344000417","174011545737251",20.20,21.00,0,324.32,405.77,85.4,80.5,0.393,1008526.5,1008526.5,24004,0,0,0,L,1122011218,1,123.36,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555178424,378277.00
04/13/2019 14:00,2,4.219,ALERT,215.09,351.67,60.038,1555178404,"201051344000685","174011545737251",30.81,17.30,0,298.47,517.28,131.7,125.2,0.641,1260204.3,1260204.3,24024,0,0,0,L,1122011218,1,124.27,122.23,0400,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555178426,378278.00
04/13/2019 14:00,2,4.268,ALERT,216.22,351.97,60.043,1555178404,"201051344000651","174011545737251",30.79,17.30,0,300.27,528.40,133.1,126.6,0.619,1252919.9,1252919.9,23995,0,0,0,L,1122011218,1,124.27,122.46,0400,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555178427,378279.00
04/13/2019 14:00,2,4.258,ALERT,216.22,353.17,60.054,1555178404,"201051344000594","174011545737251",30.83,21.80,0,302.07,510.37,132.9,126.4,0.601,1266793.1,1266793.1,47825,0,0,0,L,1122011218,1,123.14,123.14,0400,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555178429,378280.00
04/13/2019 14:00,2,4.234,ALERT,217.58,356.48,59.996,1555178404,"201051344000469","174011545737251",31.55,10.30,0,302.98,525.10,135.2,128.5,0.641,1245340.8,1245340.8,16116,0,0,0,L,1122011218,1,123.36,124.27,0400,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555178431,378281.00
04/13/2019 14:00,2,4.281,ALERT,216.00,352.57,60.006,1555178404,"201051344000585","174011545737251",31.19,16.30,0,299.07,523.29,135.3,128.6,0.623,1265957.9,1265957.9,24052,0,0,0,L,1122011218,1,123.59,123.14,0400,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555178433,378282.00
04/13/2019 14:00,2,4.291,ALERT,218.03,357.68,59.990,1555178404,"201051344000853","174011545737251",31.45,14.30,0,303.58,522.39,136.7,130.0,0.632,1268752.0,1268752.0,15717,0,0,0,L,1122011218,1,124.27,124.04,0400,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555178435,378283.00
04/13/2019 14:00,2,4.191,ALERT,215.09,351.37,60.006,1555178404,"201051344001145","174011545737251",30.71,16.00,0,298.77,526.30,130.4,124.0,0.601,1268499.7,1268499.7,23970,0,0,0,L,1122011218,1,123.36,122.23,0400,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555178436,378284.00
04/13/2019 14:00,2,4.273,ALERT,215.54,351.37,59.996,1555178404,"201051344000438","174011545737251",30.73,19.30,0,299.07,520.59,133.0,126.5,0.610,1261310.5,1261310.5,24004,0,0,0,L,1122011218,1,124.04,122.46,0400,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555178438,378285.00
04/13/2019 14:00,2,4.221,ALERT,215.77,351.37,60.006,1555178404,"201051344001135","174011545737251",31.17,18.00,0,302.37,513.98,133.3,126.7,0.605,1248162.9,1248162.9,23956,0,0,0,L,1122011218,1,123.81,122.68,0400,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555178440,378286.00
04/13/2019 14:00,2,4.213,ALERT,217.35,356.78,60.033,1555178404,"201051344000983","174011545737251",31.87,13.30,0,303.88,529.31,136.0,129.3,0.645,1266833.7,1266833.7,15716,0,0,0,L,1122011218,1,123.81,123.81,0400,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555178442,378287.00
04/13/2019 14:00,2,4.258,ALERT,216.00,352.27,60.012,1555178404,"201051344001203","174011545737251",31.19,23.00,0,299.07,514.28,134.5,127.9,0.619,1255837.7,1255837.7,24010,0,0,0,L,1122011218,1,124.49,122.46,0400,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555178444,378288.00
04/13/2019 14:00,2,4.145,ALERT,214.87,351.37,59.969,1555178404,"201051344001230","174011545737251",31.23,17.30,0,298.77,525.10,131.1,124.6,0.605,1252820.7,1252820.7,23830,0,0,0,L,1122011218,1,123.59,122.01,0400,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555178445,378289.00
04/13/2019 14:00,2,4.250,ALERT,215.09,351.97,60.006,1555178404,"201051344000646","174011545737251",31.05,19.30,0,298.17,523.59,133.7,127.1,0.636,1245822.0,1245822.0,23980,0,0,0,L,1122011218,1,123.81,122.23,0400,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555178447,378290.00
04/13/2019 14:00,2,4.309,ALERT,216.90,354.67,59.985,1555178404,"201051344000867","174011545737251",31.19,14.70,0,302.68,521.49,136.1,129.4,0.614,1244105.6,1244105.6,47905,0,0,0,L,1122011218,1,123.59,123.59,0400,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555178449,378291.00
04/13/2019 14:00,2,4.324,ALERT,217.13,355.88,60.012,1555178404,"201051344000633","174011545737251",31.01,17.50,0,300.87,516.98,135.8,129.2,0.641,1242961.4,1242961.4,47953,0,0,0,L,1122011218,1,123.81,123.81,0400,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555178451,378292.00
04/13/2019 14:00,2,4.328,ALERT,215.09,351.97,60.017,1555178404,"201051344000955","174011545737251",31.13,19.80,0,300.27,522.39,136.5,129.8,0.641,1265732.3,1265732.3,23998,0,0,0,L,1122011218,1,123.14,122.46,0400,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555178453,378293.00
04/13/2019 14:00,2,4.391,ALERT,217.13,356.48,60.006,1555178404,"201051344000648","174011545737251",30.83,12.70,0,302.98,523.90,137.1,130.4,0.628,1256795.6,1256795.6,47459,0,0,0,L,1122011218,1,123.14,124.04,0400,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555178455,378294.00
04/13/2019 14:00,2,4.484,ACTIVE,217.58,356.48,60.006,1555178404,"201051344000645","174011545737251",30.77,13.30,0,335.74,449.35,139.8,133.0,0.632,1261559.5,1261559.5,47420,0,0,0,L,1122011218,1,123.81,124.04,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555178456,378295.00
04/13/2019 14:00,2,4.406,ALERT,217.35,356.48,60.001,1555178404,"201051344000569","174011545737251",31.53,14.00,0,307.48,521.19,140.7,133.9,0.654,1277626.4,1277626.4,15633,0,0,0,L,1122011218,1,123.14,124.04,0400,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555178457,378296.00
04/13/2019 14:00,2,4.461,ALERT,217.58,361.29,60.001,1555178404,"179051228000119","174011545737251",31.81,17.30,0,302.37,532.31,143.7,136.7,0.685,64833.5,64833.5,15727,0,0,0,L,46974696,1,123.81,124.49,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555178459,378297.00
04/13/2019 14:15,2,4.064,ALERT,217.58,354.07,60.006,1555179304,"201051344000579","174011545737251",31.05,15.50,0,300.57,523.90,127.8,121.4,0.588,1277480.3,1277480.3,16087,0,0,0,L,1122011218,1,123.59,123.81,0400,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555179306,378298.00
04/13/2019 14:15,2,4.076,ALERT,215.77,351.07,60.012,1555179304,"201051344001025","174011545737251",31.25,21.50,0,296.96,514.58,129.0,122.6,0.583,1259763.0,1259763.0,24015,0,0,0,L,1122011218,1,123.59,122.68,0400,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555179308,378299.00
04/13/2019 14:15,2,3.951,ALERT,215.77,351.67,60.012,1555179304,"201051344001093","174011545737251",31.21,15.30,0,297.26,522.39,124.9,118.6,0.570,1243812.5,1243812.5,24047,0,0,0,L,1122011218,1,123.81,122.46,0400,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555179309,378300.00
04/13/2019 14:15,2,4.037,ALERT,217.35,354.07,60.012,1555179304,"201051344000458","174011545737251",31.07,17.00,0,299.67,509.47,127.0,120.7,0.592,1260704.0,1260704.0,15835,0,0,0,L,1122011218,1,123.59,124.04,0400,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555179311,378301.00
04/13/2019 14:15,2,4.041,ALERT,215.09,349.86,60.017,1555179304,"201051344000890","174011545737251",30.89,20.70,0,297.57,520.89,126.5,120.1,0.579,1258434.3,1258434.3,23966,0,0,0,L,1122011218,1,123.81,121.78,0400,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555179313,378302.00
04/13/2019 14:15,2,4.115,ACTIVE,217.13,350.77,59.996,1555179304,"201051344000988","174011545737251",20.16,12.00,0,319.51,414.19,84.0,79.2,0.380,973885.7,973885.7,16157,0,0,0,L,1122011218,1,123.36,123.81,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555179314,378303.00
04/13/2019 14:15,2,3.971,ALERT,216.22,350.77,60.017,1555179304,"201051344000582","174011545737251",30.83,15.30,0,298.17,519.69,123.9,117.7,0.566,1237503.5,1237503.5,23938,0,0,0,L,1122011218,1,124.04,122.91,0400,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555179316,378304.00
04/13/2019 14:15,2,4.055,ALERT,216.45,352.57,60.017,1555179304,"201051344000868","174011545737251",30.89,11.70,0,300.27,520.89,126.9,120.5,0.579,1245809.7,1245809.7,47886,0,0,0,L,1122011218,1,122.91,123.81,0400,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555179318,378305.00
04/13/2019 14:15,2,4.004,ALERT,217.35,354.67,60.012,1555179304,"201051344000576","174011545737251",31.33,12.00,0,299.67,519.99,127.1,120.8,0.583,1263977.7,1263977.7,19920,0,0,0,L,1122011218,1,123.59,123.59,0400,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555179319,378306.00
04/13/2019 14:15,2,3.998,ALERT,217.58,354.07,60.006,1555179304,"201051344001158","174011545737251",30.81,13.30,0,299.07,518.79,124.8,118.5,0.579,1240831.5,1240831.5,16144,0,0,0,L,1122011218,1,123.36,123.81,0400,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555179321,378307.00
04/13/2019 14:15,2,3.898,ALERT,215.77,351.37,59.996,1555179304,"201051344000917","174011545737251",30.87,15.80,0,296.06,513.68,121.9,115.7,0.579,1255585.2,1255585.2,23816,0,0,0,L,1122011218,1,123.59,122.91,0400,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555179323,378308.00
04/13/2019 14:15,2,3.975,ACTIVE,215.32,346.56,59.975,1555179304,"201051344000417","174011545737251",20.04,21.00,0,322.21,404.27,80.7,76.0,0.380,1008550.7,1008550.7,24005,0,0,0,L,1122011218,1,123.36,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555179324,378309.00
04/13/2019 14:15,2,3.977,ALERT,214.87,350.17,60.006,1555179304,"201051344000685","174011545737251",30.49,16.70,0,296.96,514.58,122.8,116.6,0.592,1260240.6,1260240.6,24026,0,0,0,L,1122011218,1,124.04,121.78,0400,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555179326,378310.00
04/13/2019 14:15,2,4.018,ALERT,216.00,351.97,60.022,1555179304,"201051344000651","174011545737251",30.77,15.80,0,296.66,521.49,125.2,118.9,0.566,1252956.7,1252956.7,23997,0,0,0,L,1122011218,1,124.27,122.46,0400,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555179328,378311.00
04/13/2019 14:15,2,4.012,ALERT,216.00,352.57,60.017,1555179304,"201051344000594","174011545737251",30.73,22.00,0,299.07,509.47,124.9,118.6,0.561,1266829.9,1266829.9,47827,0,0,0,L,1122011218,1,122.91,123.14,0400,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555179329,378312.00
04/13/2019 14:15,2,4.006,ALERT,217.35,354.37,59.985,1555179304,"201051344000469","174011545737251",31.25,10.30,0,298.77,519.99,126.7,120.3,0.601,1245378.2,1245378.2,16118,0,0,0,L,1122011218,1,123.14,124.27,0400,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555179331,378313.00
04/13/2019 14:15,2,4.055,ALERT,216.00,350.47,60.006,1555179304,"201051344000585","174011545737251",30.91,16.30,0,296.96,524.20,126.9,120.5,0.579,1265995.1,1265995.1,24054,0,0,0,L,1122011218,1,123.59,123.14,0400,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555179333,378314.00
04/13/2019 14:15,2,3.949,ALERT,217.80,356.18,60.012,1555179304,"201051344000853","174011545737251",31.89,14.00,0,299.67,513.98,127.5,121.2,0.583,1268789.5,1268789.5,15719,0,0,0,L,1122011218,1,124.04,124.27,0400,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555179335,378315.00
04/13/2019 14:15,2,3.939,ALERT,215.09,351.07,60.001,1555179304,"201051344001145","174011545737251",30.85,15.30,0,297.57,517.28,123.1,116.9,0.570,1268535.8,1268535.8,23972,0,0,0,L,1122011218,1,123.59,122.23,0400,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555179337,378316.00
04/13/2019 14:15,2,3.992,ALERT,215.77,350.77,60.054,1555179304,"201051344000438","174011545737251",30.93,19.00,0,297.26,519.69,125.1,118.8,0.588,1261347.1,1261347.1,24006,0,0,0,L,1122011218,1,124.04,122.46,0400,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555179339,378317.00
04/13/2019 14:15,2,3.979,ALERT,215.54,349.26,59.990,1555179304,"201051344001135","174011545737251",31.03,17.80,0,297.26,515.18,125.0,118.8,0.579,1248199.2,1248199.2,23958,0,0,0,L,1122011218,1,123.81,122.46,0400,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555179341,378318.00
04/13/2019 14:15,2,4.045,ALERT,217.35,354.07,59.959,1555179304,"201051344000983","174011545737251",31.35,13.70,0,299.97,519.99,128.5,122.1,0.605,1266870.8,1266870.8,15718,0,0,0,L,1122011218,1,123.59,123.81,0400,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555179342,378319.00
04/13/2019 14:15,2,4.078,ALERT,216.00,351.97,60.001,1555179304,"201051344001203","174011545737251",30.85,21.50,0,296.96,512.47,127.5,121.2,0.592,1255874.4,1255874.4,24012,0,0,0,L,1122011218,1,124.49,122.46,0400,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555179344,378320.00
04/13/2019 14:15,2,4.021,ALERT,215.09,350.17,60.017,1555179304,"201051344001230","174011545737251",30.87,17.30,0,297.57,522.09,125.8,119.5,0.575,1252856.6,1252856.6,23832,0,0,0,L,1122011218,1,123.81,122.01,0400,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555179346,378321.00
04/13/2019 14:15,2,4.150,ALERT,215.32,351.37,59.969,1555179304,"201051344000646","174011545737251",30.87,19.00,0,296.66,515.48,129.7,123.3,0.605,1245858.2,1245858.2,23982,0,0,0,L,1122011218,1,123.81,122.23,0400,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555179348,378322.00
04/13/2019 14:15,2,4.217,ALERT,216.90,353.17,60.001,1555179304,"201051344000867","174011545737251",31.31,14.30,0,299.07,516.08,133.7,127.2,0.601,1244142.2,1244142.2,47907,0,0,0,L,1122011218,1,123.59,123.59,0400,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555179350,378323.00
04/13/2019 14:15,2,4.195,ALERT,217.13,355.58,60.006,1555179304,"201051344000633","174011545737251",31.01,18.30,0,297.57,507.06,131.8,125.3,0.614,1242997.9,1242997.9,47955,0,0,0,L,1122011218,1,123.59,124.04,0400,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555179351,378324.00
04/13/2019 14:15,2,4.229,ALERT,215.09,350.77,60.001,1555179304,"201051344000955","174011545737251",30.67,19.50,0,297.26,531.71,131.4,124.9,0.628,1265768.7,1265768.7,24000,0,0,0,L,1122011218,1,123.36,122.46,0400,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555179353,378325.00
04/13/2019 14:15,2,4.123,ALERT,217.35,354.07,60.017,1555179304,"201051344000648","174011545737251",31.03,12.00,0,298.77,517.58,129.7,123.2,0.597,1256832.3,1256832.3,47461,0,0,0,L,1122011218,1,122.91,124.04,0400,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555179355,378326.00
04/13/2019 14:15,2,4.115,ALERT,217.58,355.28,60.017,1555179304,"201051344000645","174011545737251",31.49,13.00,0,299.37,526.30,131.2,124.8,0.592,1261596.7,1261596.7,47421,0,0,0,L,1122011218,1,123.81,124.04,0400,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555179357,378327.00
04/13/2019 14:15,2,4.172,ALERT,217.35,355.88,60.006,1555179304,"201051344000569","174011545737251",31.25,14.00,0,300.27,516.08,132.1,125.5,0.619,1277663.8,1277663.8,15635,0,0,0,L,1122011218,1,123.14,124.27,0400,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555179359,378328.00
04/13/2019 14:15,2,4.217,ALERT,217.58,360.38,60.006,1555179304,"179051228000119","174011545737251",31.55,16.30,0,298.17,527.20,134.7,128.1,0.641,64871.2,64871.2,15729,0,0,0,L,46974696,1,123.81,124.49,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,4,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555179361,378329.00
04/13/2019 14:30,2,4.377,ALERT,217.58,357.38,60.038,1555180204,"201051344000579","174011545737251",31.23,15.50,0,303.28,526.60,138.4,131.6,0.641,1277516.7,1277516.7,16089,0,0,0,L,1122011218,1,123.36,124.04,0400,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555180206,378330.00
04/13/2019 14:30,2,4.344,ALERT,215.77,351.67,60.012,1555180204,"201051344001025","174011545737251",31.39,19.80,0,297.26,514.88,138.1,131.3,0.610,1259799.4,1259799.4,24017,0,0,0,L,1122011218,1,123.59,122.68,0400,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555180208,378331.00
04/13/2019 14:30,2,4.145,ALERT,215.77,353.77,60.028,1555180204,"201051344001093","174011545737251",31.45,14.30,0,297.87,525.70,131.9,125.4,0.597,1243848.4,1243848.4,24049,0,0,0,L,1122011218,1,123.81,122.46,0400,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555180210,378332.00
04/13/2019 14:30,2,4.174,ALERT,217.13,354.97,60.033,1555180204,"201051344000458","174011545737251",31.17,15.80,0,302.37,515.48,131.8,125.3,0.619,1260740.6,1260740.6,15837,0,0,0,L,1122011218,1,123.36,124.04,0400,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555180212,378333.00
04/13/2019 14:30,2,4.135,ACTIVE,215.09,351.67,60.017,1555180204,"201051344000890","174011545737251",31.25,20.00,0,330.63,444.85,130.9,124.4,0.610,1258470.8,1258470.8,23968,0,0,0,L,1122011218,1,123.81,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555180212,378334.00
04/13/2019 14:30,2,4.172,ACTIVE,216.90,351.97,60.033,1555180204,"201051344000988","174011545737251",20.50,11.00,0,319.21,414.19,86.7,81.8,0.393,973910.2,973910.2,16158,0,0,0,L,1122011218,1,123.14,124.04,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555180213,378335.00
04/13/2019 14:30,2,4.041,ALERT,216.22,351.07,60.022,1555180204,"201051344000582","174011545737251",31.23,15.30,0,298.47,520.89,127.7,121.4,0.592,1237539.3,1237539.3,23940,0,0,0,L,1122011218,1,123.81,122.68,0400,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555180215,378336.00
04/13/2019 14:30,2,4.064,ALERT,216.00,353.77,60.033,1555180204,"201051344000868","174011545737251",31.59,11.30,0,302.37,520.89,129.9,123.4,0.592,1245846.5,1245846.5,47888,0,0,0,L,1122011218,1,122.68,123.81,0400,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555180217,378337.00
04/13/2019 14:30,2,4.039,ACTIVE,217.13,355.28,60.038,1555180204,"201051344000576","174011545737251",31.71,11.00,0,335.74,449.05,129.6,123.2,0.605,1264014.7,1264014.7,19922,0,0,0,L,1122011218,1,123.36,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555180218,378338.00
04/13/2019 14:30,2,4.062,ACTIVE,217.13,354.97,60.033,1555180204,"201051344001158","174011545737251",30.93,12.00,0,336.64,443.94,127.3,120.9,0.597,1240868.0,1240868.0,16146,0,0,0,L,1122011218,1,123.14,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555180219,378339.00
04/13/2019 14:30,2,3.889,ALERT,215.77,355.28,59.990,1555180204,"201051344000917","174011545737251",31.75,15.80,0,296.66,526.00,125.0,118.7,0.579,1255620.7,1255620.7,23818,0,0,0,L,1122011218,1,123.59,122.68,0400,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,4,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555180221,378340.00
04/13/2019 14:30,2,4.027,ACTIVE,215.09,347.16,60.038,1555180204,"201051344000417","174011545737251",20.24,19.00,0,320.41,406.67,82.6,77.8,0.384,1008574.3,1008574.3,24006,0,0,0,L,1122011218,1,123.36,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555180222,378341.00
04/13/2019 14:30,2,4.049,ALERT,215.09,352.27,60.038,1555180204,"201051344000685","174011545737251",31.01,16.30,0,297.57,518.49,127.1,120.8,0.610,1260276.3,1260276.3,24028,0,0,0,L,1122011218,1,124.04,122.01,0400,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555180224,378342.00
04/13/2019 14:30,2,4.051,ALERT,215.77,351.97,60.028,1555180204,"201051344000651","174011545737251",31.13,15.50,0,297.26,526.60,127.7,121.3,0.583,1252992.9,1252992.9,23999,0,0,0,L,1122011218,1,124.04,122.23,0400,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555180225,378343.00
04/13/2019 14:30,2,4.062,ACTIVE,215.54,353.17,60.038,1555180204,"201051344000594","174011545737251",30.87,21.50,0,332.13,451.76,127.0,120.7,0.570,1266866.4,1266866.4,47829,0,0,0,L,1122011218,1,122.68,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555180226,378344.00
