ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/13/2019 14:30,2,3.992,ALERT,217.13,357.38,60.043,1555180204,"201051344000469","174011545737251",31.83,9.70,0,301.47,522.39,128.8,122.4,0.610,1245415.0,1245415.0,16120,0,0,0,L,1122011218,1,122.91,124.27,0400,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555180228,378345.00
04/13/2019 14:30,2,4.082,ALERT,216.00,354.07,60.033,1555180204,"201051344000585","174011545737251",31.31,15.30,0,297.57,522.69,129.4,123.0,0.592,1266032.0,1266032.0,24056,0,0,0,L,1122011218,1,123.36,122.91,0400,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555180230,378346.00
04/13/2019 14:30,2,4.062,ACTIVE,217.35,354.97,60.006,1555180204,"201051344000853","174011545737251",31.49,13.30,0,337.84,452.06,129.4,123.0,0.592,1268826.8,1268826.8,15721,0,0,0,L,1122011218,1,123.81,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555180231,378347.00
04/13/2019 14:30,2,3.957,ALERT,215.09,352.57,60.033,1555180204,"201051344001145","174011545737251",31.29,14.30,0,298.17,523.29,125.4,119.1,0.575,1268571.5,1268571.5,23974,0,0,0,L,1122011218,1,123.36,122.23,0400,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555180233,378348.00
04/13/2019 14:30,2,3.977,ACTIVE,215.54,353.47,60.022,1555180204,"201051344000438","174011545737251",31.49,17.80,0,331.83,441.84,126.8,120.5,0.588,1261383.5,1261383.5,24008,0,0,0,L,1122011218,1,123.81,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555180234,378349.00
04/13/2019 14:30,2,4.008,ALERT,215.32,351.37,60.022,1555180204,"201051344001135","174011545737251",31.13,17.80,0,297.87,514.88,126.4,120.1,0.566,1248234.9,1248234.9,23960,0,0,0,L,1122011218,1,123.59,122.23,0400,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555180236,378350.00
04/13/2019 14:30,2,4.020,ALERT,216.90,354.67,60.028,1555180204,"201051344000983","174011545737251",31.57,12.70,0,302.37,525.70,128.5,122.1,0.610,1266907.5,1266907.5,15720,0,0,0,L,1122011218,1,123.36,123.59,0400,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555180237,378351.00
04/13/2019 14:30,2,3.990,ALERT,215.77,352.87,60.017,1555180204,"201051344001203","174011545737251",31.55,19.50,0,297.57,512.77,127.5,121.1,0.597,1255910.6,1255910.6,24014,0,0,0,L,1122011218,1,124.27,122.23,0400,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555180239,378352.00
04/13/2019 14:30,2,3.936,ALERT,214.87,351.37,60.001,1555180204,"201051344001230","174011545737251",31.45,16.30,0,297.87,520.59,125.5,119.2,0.579,1252892.2,1252892.2,23834,0,0,0,L,1122011218,1,123.59,121.78,0400,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555180241,378353.00
04/13/2019 14:30,2,3.980,ALERT,214.87,352.57,60.033,1555180204,"201051344000646","174011545737251",31.47,18.00,0,296.96,522.09,126.8,120.5,0.597,1245894.0,1245894.0,23984,0,0,0,L,1122011218,1,123.59,122.01,0400,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555180243,378354.00
04/13/2019 14:30,2,4.031,ALERT,216.45,352.27,60.033,1555180204,"201051344000867","174011545737251",31.51,14.70,0,301.47,519.39,128.6,122.2,0.583,1244178.3,1244178.3,47909,0,0,0,L,1122011218,1,123.14,123.36,0400,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555180245,378355.00
04/13/2019 14:30,2,4.082,ALERT,216.45,353.77,60.028,1555180204,"201051344000633","174011545737251",31.19,17.50,0,299.67,514.58,128.9,122.5,0.605,1243034.0,1243034.0,47957,0,0,0,L,1122011218,1,123.14,123.59,0400,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555180247,378356.00
04/13/2019 14:30,2,4.111,ALERT,214.87,352.57,60.017,1555180204,"201051344000955","174011545737251",31.31,19.00,0,302.37,523.90,130.2,123.8,0.610,1265804.9,1265804.9,24002,0,0,0,L,1122011218,1,123.14,122.46,0400,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555180248,378357.00
04/13/2019 14:30,2,4.113,ACTIVE,216.67,354.37,60.033,1555180204,"201051344000648","174011545737251",31.43,12.30,0,336.04,448.45,130.9,124.5,0.605,1256868.8,1256868.8,47463,0,0,0,L,1122011218,1,122.68,124.04,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555180249,378358.00
04/13/2019 14:30,2,4.230,ALERT,216.90,354.07,60.033,1555180204,"201051344000645","174011545737251",31.19,12.70,0,302.07,526.60,133.7,127.1,0.601,1261633.5,1261633.5,47423,0,0,0,L,1122011218,1,123.36,124.04,0400,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555180251,378359.00
04/13/2019 14:30,2,4.221,ACTIVE,216.90,355.58,60.028,1555180204,"201051344000569","174011545737251",31.59,13.00,0,335.14,449.65,134.9,128.3,0.623,1277700.8,1277700.8,15637,0,0,0,L,1122011218,1,122.68,124.04,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555180252,378360.00
04/13/2019 14:30,2,4.359,ALERT,217.13,360.38,60.022,1555180204,"179051228000119","174011545737251",31.19,16.70,0,300.87,528.40,137.7,131.0,0.641,64908.5,64908.5,15731,0,0,0,L,46974696,1,123.36,124.49,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555180254,378361.00
04/13/2019 14:45,2,3.723,ALERT,216.45,352.87,59.996,1555181104,"201051344000579","174011545737251",31.45,15.30,0,308.39,528.70,118.6,112.5,0.548,1277552.1,1277552.1,16091,0,0,0,L,1122011218,1,122.91,123.36,0400,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555181106,378362.00
04/13/2019 14:45,2,3.764,ALERT,215.09,350.17,60.001,1555181104,"201051344001025","174011545737251",31.03,20.70,0,302.68,516.38,118.3,112.3,0.539,1259835.2,1259835.2,24019,0,0,0,L,1122011218,1,123.14,122.23,0400,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555181108,378363.00
04/13/2019 14:45,2,3.604,ALERT,215.09,353.47,60.001,1555181104,"201051344001093","174011545737251",31.47,15.00,0,302.68,524.50,114.9,109.0,0.526,1243883.2,1243883.2,24051,0,0,0,L,1122011218,1,123.36,122.23,0400,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555181110,378364.00
04/13/2019 14:45,2,3.678,ALERT,216.22,351.97,60.012,1555181104,"201051344000458","174011545737251",31.53,15.00,0,304.18,515.18,117.4,111.4,0.548,1260776.1,1260776.1,15839,0,0,0,L,1122011218,1,123.14,123.59,0400,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555181111,378365.00
04/13/2019 14:45,2,3.680,ACTIVE,214.41,348.66,59.990,1555181104,"201051344000890","174011545737251",31.09,19.00,0,330.93,442.14,115.8,109.8,0.535,1258506.3,1258506.3,23969,0,0,0,L,1122011218,1,123.36,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555181112,378366.00
04/13/2019 14:45,2,3.756,ACTIVE,216.22,350.47,59.996,1555181104,"201051344000988","174011545737251",20.40,11.70,0,336.64,415.39,77.6,73.0,0.358,973934.1,973934.1,16159,0,0,0,L,1122011218,1,122.68,123.59,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555181113,378367.00
04/13/2019 14:45,2,3.633,ALERT,215.32,350.77,60.022,1555181104,"201051344000582","174011545737251",30.87,15.00,0,303.28,520.89,113.5,107.7,0.508,1237573.8,1237573.8,23942,0,0,0,L,1122011218,1,123.59,122.46,0400,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555181115,378368.00
04/13/2019 14:45,2,3.686,ACTIVE,215.54,350.17,59.980,1555181104,"201051344000868","174011545737251",31.29,10.70,0,333.63,448.15,116.8,110.8,0.530,1245882.4,1245882.4,47890,0,0,0,L,1122011218,1,122.46,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555181116,378369.00
04/13/2019 14:45,2,3.662,ALERT,216.67,353.47,59.990,1555181104,"201051344000576","174011545737251",31.49,11.70,0,303.88,519.99,116.7,110.7,0.539,1264050.2,1264050.2,19923,0,0,0,L,1122011218,1,123.14,123.36,0400,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555181118,378370.00
04/13/2019 14:45,2,3.643,ALERT,216.45,352.27,59.985,1555181104,"201051344001158","174011545737251",31.09,13.00,0,303.88,518.79,114.8,108.8,0.535,1240903.1,1240903.1,16147,0,0,0,L,1122011218,1,122.91,123.36,0400,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555181120,378371.00
04/13/2019 14:45,2,3.473,ALERT,215.09,352.27,59.996,1555181104,"201051344000917","174011545737251",31.55,16.00,0,301.77,519.69,111.0,105.2,0.530,1255655.3,1255655.3,23820,0,0,0,L,1122011218,1,123.14,122.46,0400,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555181121,378372.00
04/13/2019 14:45,2,3.625,ACTIVE,214.64,355.58,60.006,1555181104,"201051344000417","174011545737251",20.12,18.70,0,319.51,409.08,73.9,69.4,0.628,1008597.4,1008597.4,24007,0,0,0,L,1122011218,1,122.91,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555181122,378373.00
04/13/2019 14:45,2,3.586,ALERT,214.64,348.96,59.990,1555181104,"201051344000685","174011545737251",31.21,16.00,0,300.87,516.68,113.3,107.4,0.548,1260311.6,1260311.6,24030,0,0,0,L,1122011218,1,123.81,121.78,0400,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555181124,378374.00
04/13/2019 14:45,2,3.639,ACTIVE,215.32,349.26,59.996,1555181104,"201051344000651","174011545737251",30.95,15.00,0,332.73,444.85,114.1,108.2,0.521,1253028.6,1253028.6,24001,0,0,0,L,1122011218,1,123.81,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555181125,378375.00
04/13/2019 14:45,2,3.639,ALERT,215.09,350.17,60.028,1555181104,"201051344000594","174011545737251",30.99,21.30,0,302.37,509.77,114.2,108.3,0.517,1266901.8,1266901.8,47830,0,0,0,L,1122011218,1,122.23,122.68,0400,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555181127,378376.00
04/13/2019 14:45,2,3.582,ACTIVE,216.45,354.37,59.990,1555181104,"201051344000469","174011545737251",31.77,10.00,0,336.04,446.95,115.3,109.3,0.539,1245451.1,1245451.1,16122,0,0,0,L,1122011218,1,122.46,123.81,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555181128,378377.00
04/13/2019 14:45,2,3.607,ALERT,215.32,351.07,59.985,1555181104,"201051344000585","174011545737251",31.41,15.50,0,302.98,522.39,114.8,108.9,0.521,1266067.9,1266067.9,24058,0,0,0,L,1122011218,1,123.14,122.68,0400,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555181130,378378.00
04/13/2019 14:45,2,3.576,ACTIVE,216.67,353.77,59.985,1555181104,"201051344000853","174011545737251",31.81,13.30,0,336.64,450.86,115.2,109.3,0.530,1268863.0,1268863.0,15722,0,0,0,L,1122011218,1,123.36,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555181131,378379.00
04/13/2019 14:45,2,3.479,ALERT,214.64,349.26,59.990,1555181104,"201051344001145","174011545737251",31.23,14.00,0,301.77,523.29,110.0,104.2,0.517,1268606.3,1268606.3,23976,0,0,0,L,1122011218,1,123.14,122.01,0400,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555181133,378380.00
04/13/2019 14:45,2,3.598,ALERT,214.87,350.17,59.985,1555181104,"201051344000438","174011545737251",30.83,17.50,0,302.68,520.89,112.3,106.5,0.530,1261418.7,1261418.7,24009,0,0,0,L,1122011218,1,123.59,122.23,0400,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555181134,378381.00
04/13/2019 14:45,2,3.572,ACTIVE,214.87,347.76,59.996,1555181104,"201051344001135","174011545737251",30.81,17.00,0,331.23,446.35,111.5,105.6,0.508,1248270.3,1248270.3,23962,0,0,0,L,1122011218,1,123.36,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555181135,378382.00
04/13/2019 14:45,2,3.543,ACTIVE,216.22,352.27,60.017,1555181104,"201051344000983","174011545737251",31.55,12.70,0,335.14,446.35,113.3,107.4,0.539,1266943.3,1266943.3,15722,0,0,0,L,1122011218,1,122.91,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555181136,378383.00
04/13/2019 14:45,2,3.549,ACTIVE,215.09,348.96,60.006,1555181104,"201051344001203","174011545737251",31.07,19.80,0,332.43,446.35,111.7,105.9,0.504,1255946.2,1255946.2,24016,0,0,0,L,1122011218,1,123.81,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555181137,378384.00
04/13/2019 14:45,2,3.441,ACTIVE,214.19,348.36,59.980,1555181104,"201051344001230","174011545737251",31.15,16.30,0,330.93,443.64,108.6,102.9,0.504,1252927.1,1252927.1,23836,0,0,0,L,1122011218,1,123.14,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555181138,378385.00
04/13/2019 14:45,2,3.502,ACTIVE,214.19,348.96,59.990,1555181104,"201051344000646","174011545737251",31.01,18.00,0,330.33,445.15,110.0,104.2,0.517,1245929.0,1245929.0,23986,0,0,0,L,1122011218,1,123.36,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555181139,378386.00
04/13/2019 14:45,2,3.547,ALERT,215.77,350.17,59.990,1555181104,"201051344000867","174011545737251",31.07,13.30,0,302.68,520.59,111.6,105.8,0.504,1244213.3,1244213.3,47911,0,0,0,L,1122011218,1,122.91,123.14,0400,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555181141,378387.00
04/13/2019 14:45,2,3.500,ALERT,215.77,352.87,60.006,1555181104,"201051344000633","174011545737251",31.31,16.30,0,300.87,516.08,111.0,105.3,0.521,1243068.9,1243068.9,47959,0,0,0,L,1122011218,1,122.91,123.36,0400,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555181143,378388.00
04/13/2019 14:45,2,3.533,ACTIVE,214.19,348.36,60.001,1555181104,"201051344000955","174011545737251",31.07,19.00,0,331.53,442.44,111.1,105.3,0.517,1265840.3,1265840.3,24004,0,0,0,L,1122011218,1,122.68,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555181144,378389.00
04/13/2019 14:45,2,3.479,ALERT,215.77,351.67,59.990,1555181104,"201051344000648","174011545737251",31.51,12.00,0,302.68,521.79,111.0,105.2,0.513,1256903.5,1256903.5,47464,0,0,0,L,1122011218,1,122.23,123.59,0400,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555181146,378390.00
04/13/2019 14:45,2,3.551,ALERT,216.00,351.37,60.012,1555181104,"201051344000645","174011545737251",31.23,12.00,0,303.28,525.40,112.3,106.5,0.513,1261669.0,1261669.0,47425,0,0,0,L,1122011218,1,122.91,123.59,0400,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555181147,378391.00
04/13/2019 14:45,2,3.533,ALERT,216.00,351.37,60.006,1555181104,"201051344000569","174011545737251",31.31,12.30,0,304.78,522.99,112.1,106.2,0.521,1277736.5,1277736.5,15638,0,0,0,L,1122011218,1,122.46,123.59,0400,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555181149,378392.00
04/13/2019 14:45,2,3.576,ALERT,216.22,357.08,59.996,1555181104,"179051228000119","174011545737251",31.59,15.80,0,305.68,527.20,114.4,108.5,0.521,64944.7,64944.7,15733,0,0,0,L,46974696,1,123.14,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555181151,378393.00
04/13/2019 15:00,2,4.229,ACTIVE,217.13,355.58,60.028,1555182004,"201051344000579","174011545737251",31.21,13.70,0,335.44,402.77,133.7,127.1,0.619,1277583.2,1277583.2,16093,0,0,0,L,1122011218,1,123.59,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555182005,378394.00
04/13/2019 15:00,2,4.211,ACTIVE,215.09,354.67,60.017,1555182004,"201051344001025","174011545737251",31.69,19.30,0,330.03,397.96,135.0,128.4,0.583,1259866.4,1259866.4,24021,0,0,0,L,1122011218,1,123.14,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555182007,378395.00
04/13/2019 15:00,2,4.180,ACTIVE,215.32,354.07,60.022,1555182004,"201051344001093","174011545737251",31.39,13.30,0,332.73,399.46,132.9,126.4,0.601,1243913.6,1243913.6,24053,0,0,0,L,1122011218,1,123.59,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555182008,378396.00
04/13/2019 15:00,2,4.277,ACTIVE,216.90,354.07,60.028,1555182004,"201051344000458","174011545737251",31.39,14.30,0,334.84,402.16,136.0,129.3,0.623,1260807.2,1260807.2,15841,0,0,0,L,1122011218,1,123.59,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555182009,378397.00
04/13/2019 15:00,2,4.287,ACTIVE,214.41,350.77,59.996,1555182004,"201051344000890","174011545737251",31.15,17.80,0,333.03,399.46,135.2,128.6,0.623,1258537.2,1258537.2,23970,0,0,0,L,1122011218,1,123.36,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555182009,378398.00
04/13/2019 15:00,2,4.328,ACTIVE,216.90,351.37,60.054,1555182004,"201051344000988","174011545737251",20.50,9.70,0,316.20,392.55,89.8,84.8,0.415,973954.5,973954.5,16160,0,0,0,L,1122011218,1,123.14,123.59,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555182010,378399.00
04/13/2019 15:00,2,4.227,ACTIVE,215.54,351.97,60.038,1555182004,"201051344000582","174011545737251",30.99,13.00,0,332.13,398.56,132.7,126.2,0.605,1237604.2,1237604.2,23944,0,0,0,L,1122011218,1,123.59,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555182011,378400.00
04/13/2019 15:00,2,4.275,ACTIVE,216.00,354.07,60.028,1555182004,"201051344000868","174011545737251",31.41,10.00,0,333.33,401.86,135.9,129.2,0.623,1245913.6,1245913.6,47891,0,0,0,L,1122011218,1,122.91,123.59,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555182012,378401.00
04/13/2019 15:00,2,4.262,ACTIVE,217.13,355.58,60.028,1555182004,"201051344000576","174011545737251",31.55,10.00,0,336.64,403.97,136.1,129.5,0.636,1264081.5,1264081.5,19925,0,0,0,L,1122011218,1,123.59,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555182013,378402.00
04/13/2019 15:00,2,4.240,ACTIVE,217.13,354.07,60.017,1555182004,"201051344001158","174011545737251",31.19,10.70,0,333.93,403.07,133.9,127.3,0.623,1240933.9,1240933.9,16149,0,0,0,L,1122011218,1,123.36,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555182014,378403.00
04/13/2019 15:00,2,4.164,ACTIVE,215.32,351.67,60.028,1555182004,"201051344000917","174011545737251",31.41,14.00,0,331.83,397.35,132.4,125.9,0.619,1255685.4,1255685.4,23822,0,0,0,L,1122011218,1,123.36,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555182015,378404.00
04/13/2019 15:00,2,4.252,ACTIVE,214.87,348.06,60.028,1555182004,"201051344000417","174011545737251",20.20,17.00,0,320.71,388.34,86.9,82.0,0.402,1008617.1,1008617.1,24008,0,0,0,L,1122011218,1,123.14,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555182016,378405.00
04/13/2019 15:00,2,4.227,ACTIVE,214.64,352.87,60.038,1555182004,"201051344000685","174011545737251",31.41,15.00,0,332.73,397.66,134.6,127.9,0.650,1260342.3,1260342.3,24032,0,0,0,L,1122011218,1,123.81,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555182017,378406.00
04/13/2019 15:00,2,4.264,ACTIVE,215.54,353.77,60.017,1555182004,"201051344000651","174011545737251",31.33,14.00,0,331.83,397.35,135.2,128.6,0.623,1253059.5,1253059.5,24002,0,0,0,L,1122011218,1,124.04,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555182018,378407.00
04/13/2019 15:00,2,4.197,ACTIVE,215.54,356.78,60.033,1555182004,"201051344000594","174011545737251",31.69,21.00,0,332.13,397.96,134.7,128.0,0.605,1266932.7,1266932.7,47832,0,0,0,L,1122011218,1,122.91,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555182019,378408.00
04/13/2019 15:00,2,4.223,ACTIVE,217.13,357.08,60.022,1555182004,"201051344000469","174011545737251",31.87,9.30,0,334.54,404.87,136.3,129.6,0.641,1245482.3,1245482.3,16123,0,0,0,L,1122011218,1,123.14,124.04,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555182020,378409.00
04/13/2019 15:00,2,4.297,ACTIVE,215.54,354.37,60.022,1555182004,"201051344000585","174011545737251",31.49,14.70,0,332.43,401.56,137.1,130.4,0.628,1266099.2,1266099.2,24060,0,0,0,L,1122011218,1,123.14,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555182021,378410.00
04/13/2019 15:00,2,4.301,ACTIVE,217.35,355.58,60.028,1555182004,"201051344000853","174011545737251",31.63,13.00,0,337.54,402.16,137.8,131.1,0.641,1268894.4,1268894.4,15723,0,0,0,L,1122011218,1,124.04,123.81,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555182022,378411.00
04/13/2019 15:00,2,4.250,ACTIVE,214.64,352.27,60.017,1555182004,"201051344001145","174011545737251",31.15,12.30,0,332.43,397.35,134.1,127.5,0.619,1268636.6,1268636.6,23978,0,0,0,L,1122011218,1,123.14,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555182023,378412.00
04/13/2019 15:00,2,4.242,ACTIVE,215.09,353.77,60.033,1555182004,"201051344000438","174011545737251",31.53,15.80,0,332.13,399.46,135.4,128.8,0.636,1261449.5,1261449.5,24011,0,0,0,L,1122011218,1,123.59,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555182024,378413.00
04/13/2019 15:00,2,4.277,ACTIVE,215.09,351.37,60.049,1555182004,"201051344001135","174011545737251",31.09,15.30,0,332.43,397.05,134.7,128.1,0.619,1248300.9,1248300.9,23963,0,0,0,L,1122011218,1,123.36,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555182025,378414.00
04/13/2019 15:00,2,4.275,ACTIVE,216.90,354.97,60.028,1555182004,"201051344000983","174011545737251",31.61,11.70,0,334.24,403.67,136.8,130.2,0.650,1266974.4,1266974.4,15723,0,0,0,L,1122011218,1,123.36,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555182025,378415.00
04/13/2019 15:00,2,4.293,ACTIVE,215.54,351.37,59.990,1555182004,"201051344001203","174011545737251",31.31,18.30,0,332.13,397.35,136.2,129.5,0.623,1255976.9,1255976.9,24017,0,0,0,L,1122011218,1,124.04,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555182026,378416.00
04/13/2019 15:00,2,4.188,ACTIVE,214.41,355.28,60.028,1555182004,"201051344001230","174011545737251",31.61,15.50,0,332.43,399.16,134.1,127.5,0.619,1252957.2,1252957.2,23837,0,0,0,L,1122011218,1,123.36,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555182027,378417.00
04/13/2019 15:00,2,4.256,ACTIVE,214.41,351.67,60.017,1555182004,"201051344000646","174011545737251",31.27,17.00,0,332.43,398.26,134.7,128.1,0.619,1245959.4,1245959.4,23987,0,0,0,L,1122011218,1,123.36,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555182028,378418.00
04/13/2019 15:00,2,4.277,ACTIVE,216.22,355.28,59.996,1555182004,"201051344000867","174011545737251",31.43,12.70,0,333.63,401.56,136.2,129.5,0.614,1244244.0,1244244.0,47913,0,0,0,L,1122011218,1,123.36,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555182029,378419.00
04/13/2019 15:00,2,4.273,ACTIVE,216.45,354.67,60.028,1555182004,"201051344000633","174011545737251",31.43,17.30,0,335.14,402.46,136.2,129.5,0.632,1243099.6,1243099.6,47961,0,0,0,L,1122011218,1,123.36,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555182030,378420.00
04/13/2019 15:00,2,4.332,ACTIVE,214.41,351.67,60.028,1555182004,"201051344000955","174011545737251",31.25,17.00,0,333.03,398.86,137.1,130.4,0.654,1265871.0,1265871.0,24005,0,0,0,L,1122011218,1,122.91,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555182031,378421.00
04/13/2019 15:00,2,4.299,ACTIVE,216.45,354.67,60.033,1555182004,"201051344000648","174011545737251",31.43,11.00,0,333.63,403.07,137.0,130.3,0.632,1256934.2,1256934.2,47466,0,0,0,L,1122011218,1,122.68,123.81,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555182032,378422.00
04/13/2019 15:00,2,4.393,ACTIVE,216.90,354.97,60.038,1555182004,"201051344000645","174011545737251",31.35,12.30,0,333.93,402.77,139.5,132.7,0.636,1261700.2,1261700.2,47427,0,0,0,L,1122011218,1,123.59,123.59,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555182033,378423.00
04/13/2019 15:00,2,4.336,ACTIVE,216.90,358.28,60.043,1555182004,"201051344000569","174011545737251",31.91,12.30,0,334.24,403.07,140.1,133.3,0.650,1277767.6,1277767.6,15640,0,0,0,L,1122011218,1,122.91,123.81,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555182034,378424.00
04/13/2019 15:00,2,4.473,ACTIVE,217.13,360.99,60.033,1555182004,"179051228000119","174011545737251",31.65,15.50,0,337.54,403.67,143.3,136.4,0.676,64976.5,64976.5,15735,0,0,0,L,46974696,1,123.59,124.27,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555182035,378425.00
04/13/2019 15:15,2,3.906,ACTIVE,216.67,354.67,60.012,1555182904,"201051344000579","174011545737251",31.69,14.30,0,334.54,396.75,125.3,119.0,0.579,1277610.8,1277610.8,16094,0,0,0,L,1122011218,1,123.36,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555182905,378426.00
04/13/2019 15:15,2,3.980,ACTIVE,214.87,352.87,60.012,1555182904,"201051344001025","174011545737251",31.51,19.00,0,332.43,392.85,127.0,120.7,0.575,1259894.2,1259894.2,24022,0,0,0,L,1122011218,1,123.14,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555182906,378427.00
04/13/2019 15:15,2,3.877,ACTIVE,214.87,354.97,60.006,1555182904,"201051344001093","174011545737251",31.73,13.00,0,333.03,393.15,124.5,118.2,0.566,1243940.8,1243940.8,24054,0,0,0,L,1122011218,1,123.36,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555182907,378428.00
04/13/2019 15:15,2,3.908,ACTIVE,216.67,352.27,60.017,1555182904,"201051344000458","174011545737251",31.45,14.70,0,334.84,395.85,124.5,118.2,0.588,1260834.7,1260834.7,15842,0,0,0,L,1122011218,1,123.36,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555182908,378429.00
04/13/2019 15:15,2,3.939,ACTIVE,214.19,351.97,60.012,1555182904,"201051344000890","174011545737251",31.49,17.50,0,333.63,392.25,125.6,119.3,0.579,1258564.7,1258564.7,23971,0,0,0,L,1122011218,1,123.36,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555182908,378430.00
04/13/2019 15:15,2,4.004,ACTIVE,216.67,350.17,59.985,1555182904,"201051344000988","174011545737251",20.42,10.00,0,318.61,390.44,82.9,78.1,0.380,973972.6,973972.6,16161,0,0,0,L,1122011218,1,123.14,123.59,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555182909,378431.00
04/13/2019 15:15,2,3.910,ACTIVE,215.32,351.37,60.022,1555182904,"201051344000582","174011545737251",31.03,13.00,0,332.73,391.34,123.0,116.8,0.566,1237631.1,1237631.1,23945,0,0,0,L,1122011218,1,123.59,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555182910,378432.00
04/13/2019 15:15,2,3.916,ACTIVE,216.00,353.17,60.028,1555182904,"201051344000868","174011545737251",31.53,9.70,0,332.73,392.85,125.0,118.7,0.575,1245941.2,1245941.2,47892,0,0,0,L,1122011218,1,122.68,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555182911,378433.00
04/13/2019 15:15,2,3.936,ACTIVE,216.90,354.07,60.049,1555182904,"201051344000576","174011545737251",31.31,10.70,0,334.24,398.56,124.8,118.5,0.579,1264109.1,1264109.1,19926,0,0,0,L,1122011218,1,123.36,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555182912,378434.00
04/13/2019 15:15,2,3.895,ACTIVE,216.90,353.17,60.017,1555182904,"201051344001158","174011545737251",31.21,12.00,0,334.54,396.75,123.1,116.9,0.575,1240961.2,1240961.2,16150,0,0,0,L,1122011218,1,123.14,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555182913,378435.00
04/13/2019 15:15,2,3.857,ACTIVE,215.09,352.57,60.028,1555182904,"201051344000917","174011545737251",31.35,14.00,0,332.13,390.74,122.5,116.3,0.570,1255712.3,1255712.3,23823,0,0,0,L,1122011218,1,123.36,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555182914,378436.00
04/13/2019 15:15,2,3.889,ACTIVE,214.41,346.56,60.017,1555182904,"201051344000417","174011545737251",20.48,16.30,0,319.21,388.64,80.6,75.9,0.376,1008634.7,1008634.7,24009,0,0,0,L,1122011218,1,122.91,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555182915,378437.00
04/13/2019 15:15,2,3.943,ACTIVE,214.19,352.27,60.012,1555182904,"201051344000685","174011545737251",31.01,14.70,0,333.33,391.34,123.8,117.6,0.601,1260369.7,1260369.7,24033,0,0,0,L,1122011218,1,123.59,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555182916,378438.00
04/13/2019 15:15,2,3.908,ACTIVE,215.09,351.37,60.028,1555182904,"201051344000651","174011545737251",31.45,14.00,0,332.73,391.04,124.5,118.2,0.583,1253087.0,1253087.0,24003,0,0,0,L,1122011218,1,123.81,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555182917,378439.00
04/13/2019 15:15,2,3.861,ACTIVE,215.32,354.97,60.012,1555182904,"201051344000594","174011545737251",31.57,20.00,0,331.83,391.04,123.5,117.2,0.552,1266960.1,1266960.1,47833,0,0,0,L,1122011218,1,122.68,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555182918,378440.00
04/13/2019 15:15,2,3.875,ACTIVE,216.67,354.07,59.985,1555182904,"201051344000469","174011545737251",31.73,9.00,0,334.24,398.26,124.5,118.2,0.579,1245510.1,1245510.1,16124,0,0,0,L,1122011218,1,122.91,123.81,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555182919,378441.00
04/13/2019 15:15,2,3.932,ACTIVE,215.09,353.17,60.028,1555182904,"201051344000585","174011545737251",31.53,14.30,0,332.43,392.55,125.5,119.2,0.579,1266127.1,1266127.1,24061,0,0,0,L,1122011218,1,123.14,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555182920,378442.00
04/13/2019 15:15,2,3.916,ACTIVE,217.13,353.47,60.012,1555182904,"201051344000853","174011545737251",31.39,12.70,0,335.14,397.96,124.5,118.2,0.561,1268922.3,1268922.3,15724,0,0,0,L,1122011218,1,123.81,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555182921,378443.00
04/13/2019 15:15,2,3.838,ACTIVE,214.19,351.07,60.017,1555182904,"201051344001145","174011545737251",31.45,12.30,0,332.43,392.55,122.3,116.1,0.575,1268663.8,1268663.8,23979,0,0,0,L,1122011218,1,122.91,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555182922,378444.00
04/13/2019 15:15,2,3.881,ACTIVE,214.64,351.97,60.022,1555182904,"201051344000438","174011545737251",31.45,16.00,0,332.13,391.34,123.7,117.4,0.575,1261477.0,1261477.0,24012,0,0,0,L,1122011218,1,123.59,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555182923,378445.00
04/13/2019 15:15,2,3.832,ACTIVE,214.64,352.27,60.012,1555182904,"201051344001135","174011545737251",31.51,15.00,0,333.03,391.64,122.2,116.0,0.561,1248328.2,1248328.2,23964,0,0,0,L,1122011218,1,123.14,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555182924,378446.00
04/13/2019 15:15,2,3.863,ACTIVE,216.45,351.97,60.006,1555182904,"201051344000983","174011545737251",31.29,12.30,0,333.03,396.15,122.4,116.2,0.583,1267001.9,1267001.9,15724,0,0,0,L,1122011218,1,123.36,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555182924,378447.00
04/13/2019 15:15,2,3.865,ACTIVE,215.09,350.77,60.028,1555182904,"201051344001203","174011545737251",31.39,18.70,0,333.33,392.25,122.8,116.6,0.566,1256004.4,1256004.4,24018,0,0,0,L,1122011218,1,123.81,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555182925,378448.00
04/13/2019 15:15,2,3.764,ACTIVE,213.96,354.07,60.012,1555182904,"201051344001230","174011545737251",31.65,14.00,0,333.33,392.85,120.7,114.6,0.561,1252984.1,1252984.1,23838,0,0,0,L,1122011218,1,123.14,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555182926,378449.00
04/13/2019 15:15,2,3.838,ACTIVE,214.19,350.47,59.990,1555182904,"201051344000646","174011545737251",31.19,16.00,0,333.33,391.64,121.2,115.1,0.570,1245986.5,1245986.5,23988,0,0,0,L,1122011218,1,123.14,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555182927,378450.00
04/13/2019 15:15,2,3.818,ACTIVE,216.00,351.97,60.022,1555182904,"201051344000867","174011545737251",31.39,13.00,0,333.33,392.25,121.4,115.2,0.552,1244271.3,1244271.3,47914,0,0,0,L,1122011218,1,123.14,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555182928,378451.00
04/13/2019 15:15,2,3.816,ACTIVE,216.00,352.87,60.017,1555182904,"201051344000633","174011545737251",31.31,18.00,0,332.13,392.85,121.0,114.9,0.561,1243126.8,1243126.8,47962,0,0,0,L,1122011218,1,123.36,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555182929,378452.00
04/13/2019 15:15,2,3.865,ACTIVE,214.19,351.97,59.996,1555182904,"201051344000955","174011545737251",31.35,17.00,0,333.33,394.35,122.7,116.5,0.579,1265898.5,1265898.5,24006,0,0,0,L,1122011218,1,122.68,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555182930,378453.00
04/13/2019 15:15,2,3.789,ACTIVE,216.22,353.47,60.012,1555182904,"201051344000648","174011545737251",31.39,11.30,0,334.24,393.45,120.5,114.4,0.557,1256961.4,1256961.4,47467,0,0,0,L,1122011218,1,122.68,123.59,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555182931,378454.00
04/13/2019 15:15,2,3.795,ACTIVE,216.45,354.67,60.012,1555182904,"201051344000645","174011545737251",31.77,11.70,0,333.93,397.05,122.1,115.9,0.552,1261727.9,1261727.9,47428,0,0,0,L,1122011218,1,123.36,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555182932,378455.00
04/13/2019 15:15,2,3.812,ACTIVE,216.45,354.37,60.012,1555182904,"201051344000569","174011545737251",31.71,12.30,0,333.63,396.45,122.4,116.2,0.566,1277795.3,1277795.3,15641,0,0,0,L,1122011218,1,122.68,123.59,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555182933,378456.00
04/13/2019 15:15,2,3.887,ACTIVE,216.45,358.28,60.028,1555182904,"179051228000119","174011545737251",31.81,15.00,0,337.24,397.66,125.2,118.9,0.583,65004.9,65004.9,15736,0,0,0,L,46974696,1,123.14,123.81,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555182934,378457.00
04/13/2019 15:30,2,2.992,ACTIVE,215.77,350.47,60.038,1555183804,"201051344000579","174011545737251",31.57,13.00,0,334.84,383.83,95.6,90.4,0.442,1277635.6,1277635.6,16095,0,0,0,L,1122011218,1,122.68,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555183805,378458.00
04/13/2019 15:30,2,3.053,ACTIVE,214.41,347.76,60.017,1555183804,"201051344001025","174011545737251",31.37,17.30,0,334.24,385.63,97.0,91.7,0.433,1259919.4,1259919.4,24023,0,0,0,L,1122011218,1,122.91,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555183806,378459.00
04/13/2019 15:30,2,2.955,ACTIVE,214.64,350.77,60.017,1555183804,"201051344001093","174011545737251",31.53,13.30,0,334.84,385.63,94.4,89.2,0.415,1243965.2,1243965.2,24055,0,0,0,L,1122011218,1,123.14,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555183807,378460.00
04/13/2019 15:30,2,2.975,ACTIVE,215.54,350.17,60.028,1555183804,"201051344000458","174011545737251",31.53,14.00,0,334.24,382.93,95.0,89.8,0.438,1260859.5,1260859.5,15843,0,0,0,L,1122011218,1,122.68,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555183808,378461.00
04/13/2019 15:30,2,3.033,ACTIVE,214.19,347.16,59.985,1555183804,"201051344000890","174011545737251",31.25,17.30,0,333.63,383.23,96.1,90.8,0.442,1258589.5,1258589.5,23972,0,0,0,L,1122011218,1,123.14,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555183809,378462.00
04/13/2019 15:30,2,3.033,ACTIVE,215.54,356.18,60.028,1555183804,"201051344000988","174011545737251",20.63,8.50,0,318.61,392.25,63.5,59.3,0.521,973989.0,973989.0,16162,0,0,0,L,1122011218,1,122.46,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555183810,378463.00
04/13/2019 15:30,2,2.953,ACTIVE,215.09,348.96,60.033,1555183804,"201051344000582","174011545737251",31.39,13.00,0,333.63,384.43,93.8,88.6,0.429,1237655.5,1237655.5,23946,0,0,0,L,1122011218,1,123.36,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555183811,378464.00
04/13/2019 15:30,2,3.018,ACTIVE,214.87,348.66,59.985,1555183804,"201051344000868","174011545737251",31.37,10.00,0,334.24,384.13,95.9,90.6,0.438,1245966.1,1245966.1,47893,0,0,0,L,1122011218,1,122.23,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555183812,378465.00
04/13/2019 15:30,2,3.004,ACTIVE,216.00,350.77,60.033,1555183804,"201051344000576","174011545737251",31.53,10.00,0,335.74,385.63,95.9,90.6,0.446,1264134.1,1264134.1,19927,0,0,0,L,1122011218,1,122.91,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555183813,378466.00
04/13/2019 15:30,2,2.984,ACTIVE,215.77,348.06,60.017,1555183804,"201051344001158","174011545737251",31.27,11.00,0,334.54,382.63,94.5,89.3,0.429,1240985.7,1240985.7,16151,0,0,0,L,1122011218,1,122.46,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555183814,378467.00
04/13/2019 15:30,2,2.916,ACTIVE,214.87,350.47,60.012,1555183804,"201051344000917","174011545737251",31.55,14.00,0,333.03,384.73,93.2,88.0,0.433,1255736.4,1255736.4,23824,0,0,0,L,1122011218,1,123.14,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555183815,378468.00
04/13/2019 15:30,2,3.018,ACTIVE,214.41,353.17,60.017,1555183804,"201051344000417","174011545737251",20.40,14.70,0,318.91,388.04,62.4,58.3,0.517,1008650.7,1008650.7,24010,0,0,0,L,1122011218,1,122.68,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555183816,378469.00
04/13/2019 15:30,2,2.998,ACTIVE,214.19,348.96,60.012,1555183804,"201051344000685","174011545737251",31.39,13.70,0,333.93,383.23,95.4,90.1,0.460,1260394.4,1260394.4,24034,0,0,0,L,1122011218,1,123.59,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555183817,378470.00
04/13/2019 15:30,2,3.020,ACTIVE,215.09,349.86,60.049,1555183804,"201051344000651","174011545737251",31.47,13.30,0,334.24,384.43,96.2,90.9,0.438,1253111.9,1253111.9,24004,0,0,0,L,1122011218,1,123.81,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555183818,378471.00
04/13/2019 15:30,2,2.984,ACTIVE,214.64,351.37,60.017,1555183804,"201051344000594","174011545737251",31.61,19.30,0,334.24,384.73,95.6,90.3,0.429,1266984.9,1266984.9,47834,0,0,0,L,1122011218,1,122.23,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555183818,378472.00
04/13/2019 15:30,2,2.996,ACTIVE,215.77,352.27,60.017,1555183804,"201051344000469","174011545737251",31.77,8.50,0,334.54,386.53,96.4,91.2,0.455,1245535.1,1245535.1,16125,0,0,0,L,1122011218,1,122.23,123.59,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555183819,378473.00
04/13/2019 15:30,2,3.039,ACTIVE,215.09,351.67,60.022,1555183804,"201051344000585","174011545737251",31.73,13.70,0,334.24,386.53,97.6,92.3,0.442,1266152.3,1266152.3,24062,0,0,0,L,1122011218,1,122.91,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555183820,378474.00
04/13/2019 15:30,2,3.016,ACTIVE,216.22,350.47,59.985,1555183804,"201051344000853","174011545737251",31.67,12.70,0,338.44,385.93,96.8,91.5,0.433,1268947.5,1268947.5,15725,0,0,0,L,1122011218,1,123.14,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555183821,378475.00
04/13/2019 15:30,2,2.959,ACTIVE,214.19,349.56,60.017,1555183804,"201051344001145","174011545737251",31.47,12.30,0,334.54,383.53,94.4,89.2,0.438,1268688.1,1268688.1,23980,0,0,0,L,1122011218,1,122.91,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555183822,378476.00
04/13/2019 15:30,2,3.016,ACTIVE,214.64,350.47,60.054,1555183804,"201051344000438","174011545737251",31.51,15.50,0,334.24,384.73,96.3,91.0,0.451,1261501.8,1261501.8,24013,0,0,0,L,1122011218,1,123.36,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555183823,378477.00
04/13/2019 15:30,2,3.020,ACTIVE,214.64,347.46,60.012,1555183804,"201051344001135","174011545737251",31.27,15.30,0,333.63,385.03,95.6,90.4,0.438,1248352.8,1248352.8,23965,0,0,0,L,1122011218,1,123.14,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555183824,378478.00
04/13/2019 15:30,2,2.994,ACTIVE,215.54,350.77,60.022,1555183804,"201051344000983","174011545737251",31.55,12.70,0,332.73,385.93,95.7,90.5,0.451,1267026.7,1267026.7,15725,0,0,0,L,1122011218,1,122.68,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555183825,378479.00
04/13/2019 15:30,2,3.006,ACTIVE,214.87,349.56,60.017,1555183804,"201051344001203","174011545737251",31.49,17.80,0,333.93,384.73,95.9,90.7,0.446,1256029.1,1256029.1,24019,0,0,0,L,1122011218,1,123.59,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555183826,378480.00
04/13/2019 15:30,2,2.920,ACTIVE,214.19,351.07,60.017,1555183804,"201051344001230","174011545737251",31.67,14.70,0,333.33,383.23,93.6,88.4,0.429,1253008.2,1253008.2,23839,0,0,0,L,1122011218,1,123.14,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555183827,378481.00
04/13/2019 15:30,2,3.000,ACTIVE,214.19,348.06,60.022,1555183804,"201051344000646","174011545737251",31.25,15.30,0,333.03,385.33,95.0,89.8,0.446,1246010.9,1246010.9,23989,0,0,0,L,1122011218,1,123.14,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555183828,378482.00
04/13/2019 15:30,2,3.008,ACTIVE,215.32,348.36,59.996,1555183804,"201051344000867","174011545737251",31.25,12.30,0,334.24,382.93,95.2,90.0,0.429,1244295.9,1244295.9,47915,0,0,0,L,1122011218,1,122.68,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555183829,378483.00
04/13/2019 15:30,2,2.977,ACTIVE,215.54,350.17,60.033,1555183804,"201051344000633","174011545737251",31.53,18.30,0,333.63,381.12,95.0,89.8,0.433,1243151.3,1243151.3,47963,0,0,0,L,1122011218,1,122.91,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555183830,378484.00
04/13/2019 15:30,2,3.053,ACTIVE,214.19,348.06,60.012,1555183804,"201051344000955","174011545737251",31.31,17.50,0,333.33,382.63,96.8,91.5,0.446,1265923.3,1265923.3,24007,0,0,0,L,1122011218,1,122.68,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555183831,378485.00
04/13/2019 15:30,2,2.918,ACTIVE,215.32,354.37,60.006,1555183804,"201051344000648","174011545737251",32.05,10.30,0,334.24,382.93,94.7,89.5,0.446,1256985.9,1256985.9,47468,0,0,0,L,1122011218,1,122.23,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555183831,378486.00
