ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/13/2019 15:30,2,3.045,ACTIVE,215.77,348.96,59.985,1555183804,"201051344000645","174011545737251",31.27,11.00,0,334.24,382.63,96.5,91.2,0.438,1261752.8,1261752.8,47429,0,0,0,L,1122011218,1,122.91,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555183832,378487.00
04/13/2019 15:30,2,3.018,ACTIVE,215.54,351.67,60.022,1555183804,"201051344000569","174011545737251",31.67,11.70,0,334.84,386.23,96.8,91.5,0.455,1277820.3,1277820.3,15642,0,0,0,L,1122011218,1,122.23,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555183833,378488.00
04/13/2019 15:30,2,3.086,ACTIVE,215.77,354.97,60.012,1555183804,"179051228000119","174011545737251",31.87,14.70,0,338.14,389.24,99.6,94.2,0.460,65012.8,65012.8,15737,0,0,0,L,46974696,1,122.68,123.81,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555183834,378489.00
04/13/2019 15:45,2,2.666,ACTIVE,215.32,351.97,59.996,1555184704,"201051344000579","174011545737251",31.77,13.30,0,335.14,378.72,85.8,80.9,0.393,1277657.5,1277657.5,16096,0,0,0,L,1122011218,1,122.23,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555184705,378490.00
04/13/2019 15:45,2,2.707,ACTIVE,214.19,349.26,59.975,1555184704,"201051344001025","174011545737251",31.65,17.50,0,334.54,378.12,86.8,81.8,0.376,1259941.4,1259941.4,24024,0,0,0,L,1122011218,1,122.68,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555184706,378491.00
04/13/2019 15:45,2,2.660,ACTIVE,214.41,349.26,59.996,1555184704,"201051344001093","174011545737251",31.49,12.70,0,334.84,379.62,84.9,80.0,0.376,1243986.7,1243986.7,24056,0,0,0,L,1122011218,1,123.14,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555184707,378492.00
04/13/2019 15:45,2,2.680,ACTIVE,215.09,348.36,59.990,1555184704,"201051344000458","174011545737251",31.45,14.70,0,335.14,376.92,85.4,80.5,0.384,1260881.2,1260881.2,15844,0,0,0,L,1122011218,1,122.46,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555184708,378493.00
04/13/2019 15:45,2,2.734,ACTIVE,213.74,345.06,60.043,1555184704,"201051344000890","174011545737251",31.09,16.00,0,333.33,377.52,86.1,81.2,0.393,1258611.4,1258611.4,23973,0,0,0,L,1122011218,1,122.91,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555184710,378494.00
04/13/2019 15:45,2,2.746,ACTIVE,215.09,354.67,59.996,1555184704,"201051344000988","174011545737251",20.40,7.70,0,332.73,386.23,56.7,52.8,0.468,974003.3,974003.3,16163,0,0,0,L,1122011218,1,122.01,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555184711,378495.00
04/13/2019 15:45,2,2.666,ACTIVE,214.87,345.96,59.975,1555184704,"201051344000582","174011545737251",31.13,11.70,0,333.93,377.82,84.1,79.2,0.384,1237676.9,1237676.9,23947,0,0,0,L,1122011218,1,123.14,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555184712,378496.00
04/13/2019 15:45,2,2.680,ACTIVE,214.64,349.56,60.001,1555184704,"201051344000868","174011545737251",31.61,9.30,0,335.44,381.12,85.8,80.9,0.389,1245988.0,1245988.0,47894,0,0,0,L,1122011218,1,122.01,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555184712,378497.00
04/13/2019 15:45,2,2.709,ACTIVE,215.32,347.76,59.985,1555184704,"201051344000576","174011545737251",31.35,10.30,0,334.24,380.22,86.1,81.1,0.398,1264156.0,1264156.0,19928,0,0,0,L,1122011218,1,122.46,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555184713,378498.00
04/13/2019 15:45,2,2.678,ACTIVE,215.32,347.76,59.990,1555184704,"201051344001158","174011545737251",31.25,10.30,0,333.93,376.62,84.8,79.9,0.398,1241007.3,1241007.3,16152,0,0,0,L,1122011218,1,122.23,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555184714,378499.00
04/13/2019 15:45,2,2.613,ACTIVE,214.41,350.47,59.996,1555184704,"201051344000917","174011545737251",31.65,13.00,0,333.03,378.72,83.8,78.9,0.389,1255757.7,1255757.7,23825,0,0,0,L,1122011218,1,122.91,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555184715,378500.00
04/13/2019 15:45,2,2.686,ACTIVE,214.19,349.56,59.990,1555184704,"201051344000417","174011545737251",20.56,13.70,0,331.53,382.03,55.9,52.0,0.464,1008664.7,1008664.7,24011,0,0,0,L,1122011218,1,122.68,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555184716,378501.00
04/13/2019 15:45,2,2.703,ACTIVE,213.96,346.56,59.964,1555184704,"201051344000685","174011545737251",31.21,13.00,0,333.63,376.62,85.5,80.6,0.411,1260416.1,1260416.1,24035,0,0,0,L,1122011218,1,123.59,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555184717,378502.00
04/13/2019 15:45,2,2.703,ACTIVE,214.41,348.66,59.959,1555184704,"201051344000651","174011545737251",31.51,12.30,0,333.93,378.42,86.3,81.4,0.389,1253133.8,1253133.8,24005,0,0,0,L,1122011218,1,123.59,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555184718,378503.00
04/13/2019 15:45,2,2.693,ACTIVE,214.19,348.96,60.006,1555184704,"201051344000594","174011545737251",31.45,18.30,0,333.93,378.72,85.9,81.0,0.389,1267006.7,1267006.7,47835,0,0,0,L,1122011218,1,121.78,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555184719,378504.00
04/13/2019 15:45,2,2.680,ACTIVE,215.09,352.27,59.996,1555184704,"201051344000469","174011545737251",31.81,8.00,0,334.84,381.12,86.3,81.4,0.407,1245557.1,1245557.1,16126,0,0,0,L,1122011218,1,121.78,123.36,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555184720,378505.00
04/13/2019 15:45,2,2.742,ACTIVE,214.41,348.96,59.996,1555184704,"201051344000585","174011545737251",31.45,13.00,0,334.84,381.42,87.3,82.4,0.393,1266174.5,1266174.5,24063,0,0,0,L,1122011218,1,122.68,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555184721,378506.00
04/13/2019 15:45,2,2.693,ACTIVE,215.77,351.67,59.990,1555184704,"201051344000853","174011545737251",31.81,12.30,0,335.44,380.22,86.8,81.8,0.384,1268969.5,1268969.5,15726,0,0,0,L,1122011218,1,122.91,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555184722,378507.00
04/13/2019 15:45,2,2.668,ACTIVE,214.19,347.16,59.990,1555184704,"201051344001145","174011545737251",31.33,12.00,0,334.54,379.02,84.7,79.8,0.393,1268709.5,1268709.5,23981,0,0,0,L,1122011218,1,122.91,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555184723,378508.00
04/13/2019 15:45,2,2.684,ACTIVE,214.41,351.07,59.990,1555184704,"201051344000438","174011545737251",31.73,15.00,0,334.54,379.32,86.1,81.2,0.398,1261523.7,1261523.7,24014,0,0,0,L,1122011218,1,123.36,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555184724,378509.00
04/13/2019 15:45,2,2.682,ACTIVE,214.19,348.06,59.996,1555184704,"201051344001135","174011545737251",31.47,13.70,0,333.93,378.42,85.5,80.6,0.389,1248374.5,1248374.5,23966,0,0,0,L,1122011218,1,122.91,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555184725,378510.00
04/13/2019 15:45,2,2.688,ACTIVE,215.09,348.66,59.964,1555184704,"201051344000983","174011545737251",31.49,10.70,0,334.84,380.22,85.7,80.8,0.407,1267048.5,1267048.5,15726,0,0,0,L,1122011218,1,122.23,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555184726,378511.00
04/13/2019 15:45,2,2.688,ACTIVE,214.64,348.36,59.980,1555184704,"201051344001203","174011545737251",31.45,16.30,0,333.93,379.62,85.7,80.8,0.389,1256050.8,1256050.8,24020,0,0,0,L,1122011218,1,123.59,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555184727,378512.00
04/13/2019 15:45,2,2.650,ACTIVE,213.74,347.76,60.001,1555184704,"201051344001230","174011545737251",31.39,14.30,0,333.63,378.42,84.2,79.4,0.384,1253029.4,1253029.4,23840,0,0,0,L,1122011218,1,122.91,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555184728,378513.00
04/13/2019 15:45,2,2.686,ACTIVE,213.74,346.86,59.996,1555184704,"201051344000646","174011545737251",31.19,14.30,0,333.03,376.92,84.9,80.0,0.398,1246032.4,1246032.4,23990,0,0,0,L,1122011218,1,123.14,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555184729,378514.00
04/13/2019 15:45,2,2.664,ACTIVE,214.87,349.86,59.990,1555184704,"201051344000867","174011545737251",31.59,12.00,0,333.93,379.62,85.3,80.4,0.384,1244317.5,1244317.5,47916,0,0,0,L,1122011218,1,122.46,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555184730,378515.00
04/13/2019 15:45,2,2.695,ACTIVE,215.09,347.16,60.001,1555184704,"201051344000633","174011545737251",31.15,17.30,0,333.93,378.12,85.1,80.2,0.398,1243172.9,1243172.9,47964,0,0,0,L,1122011218,1,122.46,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555184730,378516.00
04/13/2019 15:45,2,2.752,ACTIVE,213.74,344.76,59.990,1555184704,"201051344000955","174011545737251",31.01,17.00,0,334.24,377.52,86.4,81.5,0.398,1265945.2,1265945.2,24008,0,0,0,L,1122011218,1,122.46,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555184731,378517.00
04/13/2019 15:45,2,2.688,ACTIVE,214.87,346.86,59.985,1555184704,"201051344000648","174011545737251",31.31,10.30,0,334.84,379.32,85.3,80.4,0.398,1257007.5,1257007.5,47469,0,0,0,L,1122011218,1,121.78,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555184732,378518.00
04/13/2019 15:45,2,2.738,ACTIVE,215.32,347.46,59.990,1555184704,"201051344000645","174011545737251",31.07,10.70,0,334.84,377.52,86.2,81.3,0.384,1261774.6,1261774.6,47430,0,0,0,L,1122011218,1,122.46,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555184733,378519.00
04/13/2019 15:45,2,2.689,ACTIVE,215.09,352.27,60.001,1555184704,"201051344000569","174011545737251",31.83,11.30,0,335.74,381.73,86.7,81.8,0.398,1277842.2,1277842.2,15643,0,0,0,L,1122011218,1,121.78,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555184734,378520.00
04/13/2019 15:45,2,2.770,ACTIVE,215.54,353.47,59.996,1555184704,"179051228000119","174011545737251",31.83,14.30,0,335.74,381.42,89.3,84.3,0.415,65035.4,65035.4,15738,0,0,0,L,46974696,1,122.46,123.59,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555184735,378521.00
04/13/2019 16:00,2,2.859,ACTIVE,215.77,352.27,59.996,1555185604,"201051344000579","174011545737251",31.77,12.30,0,335.14,381.73,92.0,86.9,0.424,1277679.4,1277679.4,16097,0,0,0,L,1122011218,1,122.68,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555185605,378522.00
04/13/2019 16:00,2,2.916,ACTIVE,214.19,349.56,59.985,1555185604,"201051344001025","174011545737251",31.59,16.30,0,333.93,382.93,93.3,88.1,0.411,1259963.6,1259963.6,24025,0,0,0,L,1122011218,1,122.91,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555185606,378523.00
04/13/2019 16:00,2,2.871,ACTIVE,214.41,351.07,59.969,1555185604,"201051344001093","174011545737251",31.57,12.00,0,335.14,385.33,91.7,86.6,0.411,1244008.5,1244008.5,24057,0,0,0,L,1122011218,1,123.14,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555185607,378524.00
04/13/2019 16:00,2,2.854,ACTIVE,215.54,349.56,59.990,1555185604,"201051344000458","174011545737251",31.57,14.70,0,334.24,382.33,91.3,86.2,0.424,1260903.1,1260903.1,15845,0,0,0,L,1122011218,1,122.68,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555185608,378525.00
04/13/2019 16:00,2,2.912,ACTIVE,213.74,348.36,59.985,1555185604,"201051344000890","174011545737251",31.39,15.50,0,333.93,379.92,92.6,87.4,0.420,1258633.4,1258633.4,23974,0,0,0,L,1122011218,1,123.14,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555185609,378526.00
04/13/2019 16:00,2,2.928,ACTIVE,215.54,354.67,60.022,1555185604,"201051344000988","174011545737251",20.48,7.30,0,318.61,390.44,60.9,56.8,0.495,974017.7,974017.7,16164,0,0,0,L,1122011218,1,122.46,123.36,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555185610,378527.00
04/13/2019 16:00,2,2.852,ACTIVE,214.87,347.46,60.001,1555185604,"201051344000582","174011545737251",31.33,12.00,0,333.33,382.33,90.5,85.4,0.411,1237698.4,1237698.4,23948,0,0,0,L,1122011218,1,123.36,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555185611,378528.00
04/13/2019 16:00,2,2.879,ACTIVE,215.09,349.86,60.033,1555185604,"201051344000868","174011545737251",31.45,9.30,0,334.84,382.33,91.8,86.6,0.420,1246010.0,1246010.0,47895,0,0,0,L,1122011218,1,122.23,123.36,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555185612,378529.00
04/13/2019 16:00,2,2.855,ACTIVE,215.77,352.87,59.980,1555185604,"201051344000576","174011545737251",31.79,10.00,0,333.63,383.23,92.0,86.8,0.420,1264178.1,1264178.1,19929,0,0,0,L,1122011218,1,122.91,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555185613,378530.00
04/13/2019 16:00,2,2.842,ACTIVE,215.54,348.96,60.006,1555185604,"201051344001158","174011545737251",31.39,10.70,0,334.24,379.92,90.4,85.4,0.424,1241029.0,1241029.0,16153,0,0,0,L,1122011218,1,122.46,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555185614,378531.00
04/13/2019 16:00,2,2.844,ACTIVE,214.64,348.36,60.001,1555185604,"201051344000917","174011545737251",31.31,13.00,0,333.03,383.83,90.2,85.1,0.420,1255779.3,1255779.3,23826,0,0,0,L,1122011218,1,123.14,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555185615,378532.00
04/13/2019 16:00,2,2.883,ACTIVE,214.19,350.77,60.006,1555185604,"201051344000417","174011545737251",20.44,13.00,0,331.23,387.74,59.7,55.7,0.499,1008678.8,1008678.8,24012,0,0,0,L,1122011218,1,122.68,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555185616,378533.00
04/13/2019 16:00,2,2.885,ACTIVE,213.96,347.76,60.033,1555185604,"201051344000685","174011545737251",31.31,13.00,0,333.63,380.52,91.4,86.3,0.438,1260438.0,1260438.0,24036,0,0,0,L,1122011218,1,123.59,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555185616,378534.00
04/13/2019 16:00,2,2.863,ACTIVE,214.64,350.77,60.012,1555185604,"201051344000651","174011545737251",31.65,11.70,0,333.93,383.83,91.8,86.7,0.420,1253155.9,1253155.9,24006,0,0,0,L,1122011218,1,123.59,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555185617,378535.00
04/13/2019 16:00,2,2.855,ACTIVE,214.41,349.26,59.996,1555185604,"201051344000594","174011545737251",31.53,17.80,0,334.54,383.83,91.2,86.1,0.407,1267028.7,1267028.7,47836,0,0,0,L,1122011218,1,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555185618,378536.00
04/13/2019 16:00,2,2.846,ACTIVE,215.77,352.57,60.028,1555185604,"201051344000469","174011545737251",31.77,8.00,0,335.14,384.43,91.6,86.5,0.433,1245579.2,1245579.2,16127,0,0,0,L,1122011218,1,122.23,123.59,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555185619,378537.00
04/13/2019 16:00,2,2.887,ACTIVE,214.41,351.97,60.012,1555185604,"201051344000585","174011545737251",31.75,12.70,0,334.54,386.53,92.8,87.7,0.420,1266196.9,1266196.9,24064,0,0,0,L,1122011218,1,122.68,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555185620,378538.00
04/13/2019 16:00,2,2.842,ACTIVE,216.00,352.87,60.001,1555185604,"201051344000853","174011545737251",31.91,12.70,0,335.74,382.93,91.8,86.7,0.411,1268991.7,1268991.7,15727,0,0,0,L,1122011218,1,123.14,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555185621,378539.00
04/13/2019 16:00,2,2.826,ACTIVE,213.96,350.77,60.001,1555185604,"201051344001145","174011545737251",31.63,11.30,0,334.54,382.93,90.6,85.5,0.420,1268731.3,1268731.3,23982,0,0,0,L,1122011218,1,122.91,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555185622,378540.00
04/13/2019 16:00,2,2.832,ACTIVE,214.41,352.87,60.012,1555185604,"201051344000438","174011545737251",31.87,14.30,0,334.54,384.73,91.5,86.3,0.424,1261545.8,1261545.8,24015,0,0,0,L,1122011218,1,123.36,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555185623,378541.00
04/13/2019 16:00,2,2.834,ACTIVE,214.19,349.26,60.006,1555185604,"201051344001135","174011545737251",31.55,13.30,0,333.63,381.73,90.6,85.5,0.411,1248396.3,1248396.3,23967,0,0,0,L,1122011218,1,122.91,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555185624,378542.00
04/13/2019 16:00,2,2.812,ACTIVE,215.32,351.37,60.012,1555185604,"201051344000983","174011545737251",31.73,10.30,0,335.44,382.63,90.3,85.3,0.429,1267070.4,1267070.4,15727,0,0,0,L,1122011218,1,122.46,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555185625,378543.00
04/13/2019 16:00,2,2.834,ACTIVE,214.41,349.56,60.017,1555185604,"201051344001203","174011545737251",31.61,16.00,0,334.24,383.53,90.8,85.7,0.411,1256072.8,1256072.8,24021,0,0,0,L,1122011218,1,123.59,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555185626,378544.00
04/13/2019 16:00,2,2.816,ACTIVE,213.51,347.46,60.012,1555185604,"201051344001230","174011545737251",31.39,13.70,0,333.03,381.42,89.6,84.6,0.411,1253051.0,1253051.0,23841,0,0,0,L,1122011218,1,122.91,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555185627,378545.00
04/13/2019 16:00,2,2.830,ACTIVE,213.74,348.36,60.017,1555185604,"201051344000646","174011545737251",31.27,14.30,0,332.73,381.12,89.7,84.6,0.420,1246054.2,1246054.2,23991,0,0,0,L,1122011218,1,122.91,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555185628,378546.00
04/13/2019 16:00,2,2.836,ACTIVE,215.09,347.16,59.969,1555185604,"201051344000867","174011545737251",31.19,12.00,0,334.84,382.63,89.6,84.6,0.402,1244339.3,1244339.3,47917,0,0,0,L,1122011218,1,122.68,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555185628,378547.00
04/13/2019 16:00,2,2.807,ACTIVE,215.32,349.56,60.017,1555185604,"201051344000633","174011545737251",31.47,16.30,0,333.33,380.82,89.5,84.4,0.420,1243194.7,1243194.7,47965,0,0,0,L,1122011218,1,122.68,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555185629,378548.00
04/13/2019 16:00,2,2.852,ACTIVE,213.74,348.96,60.012,1555185604,"201051344000955","174011545737251",31.49,16.30,0,332.43,382.33,91.0,85.9,0.415,1265967.3,1265967.3,24009,0,0,0,L,1122011218,1,122.46,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555185630,378549.00
04/13/2019 16:00,2,2.783,ACTIVE,215.09,349.56,60.012,1555185604,"201051344000648","174011545737251",31.61,10.00,0,334.24,380.82,89.1,84.1,0.411,1257029.3,1257029.3,47470,0,0,0,L,1122011218,1,122.01,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555185631,378550.00
04/13/2019 16:00,2,2.848,ACTIVE,215.54,348.36,60.012,1555185604,"201051344000645","174011545737251",31.29,11.00,0,334.54,382.03,90.2,85.2,0.411,1261796.7,1261796.7,47431,0,0,0,L,1122011218,1,122.68,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555185632,378551.00
04/13/2019 16:00,2,2.824,ACTIVE,215.32,351.37,60.022,1555185604,"201051344000569","174011545737251",31.63,10.70,0,335.14,385.93,90.5,85.4,0.411,1277864.4,1277864.4,15644,0,0,0,L,1122011218,1,122.01,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555185633,378552.00
04/13/2019 16:00,2,2.896,ACTIVE,215.54,353.17,60.017,1555185604,"179051228000119","174011545737251",31.69,14.00,0,337.54,385.63,93.0,87.9,0.433,65058.1,65058.1,15739,0,0,0,L,46974696,1,122.68,123.59,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555185634,378553.00
04/13/2019 16:15,2,2.643,ACTIVE,215.32,345.96,59.975,1555186504,"201051344000579","174011545737251",31.23,12.30,0,319.51,392.25,83.5,78.7,0.393,1277698.7,1277698.7,16098,0,0,0,L,1122011218,1,122.46,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555186505,378554.00
04/13/2019 16:15,2,2.635,ACTIVE,213.96,348.36,59.980,1555186504,"201051344001025","174011545737251",31.51,15.50,0,321.91,391.64,84.1,79.3,0.371,1259983.1,1259983.1,24026,0,0,0,L,1122011218,1,122.68,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555186506,378555.00
04/13/2019 16:15,2,2.512,ACTIVE,214.19,354.67,59.969,1555186504,"201051344001093","174011545737251",32.12,11.30,0,325.22,394.65,81.7,76.9,0.358,1244027.6,1244027.6,24058,0,0,0,L,1122011218,1,122.91,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555186507,378556.00
04/13/2019 16:15,2,2.605,ACTIVE,214.87,348.66,59.980,1555186504,"201051344000458","174011545737251",31.55,14.00,0,322.21,391.64,83.2,78.4,0.380,1260922.2,1260922.2,15846,0,0,0,L,1122011218,1,122.46,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555186508,378557.00
04/13/2019 16:15,2,2.600,ACTIVE,213.74,349.86,59.964,1555186504,"201051344000890","174011545737251",31.71,15.00,0,320.71,390.74,83.5,78.7,0.384,1258652.8,1258652.8,23975,0,0,0,L,1122011218,1,122.91,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555186509,378558.00
04/13/2019 16:15,2,2.637,ACTIVE,215.09,353.47,59.985,1555186504,"201051344000988","174011545737251",20.71,7.00,0,333.03,381.42,55.3,51.5,0.455,974030.2,974030.2,16165,0,0,0,L,1122011218,1,122.23,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555186510,378559.00
04/13/2019 16:15,2,2.562,ACTIVE,214.64,348.06,59.969,1555186504,"201051344000582","174011545737251",31.43,11.30,0,318.30,390.44,81.6,76.9,0.371,1237717.3,1237717.3,23949,0,0,0,L,1122011218,1,122.91,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555186511,378560.00
04/13/2019 16:15,2,2.607,ACTIVE,214.64,349.86,59.938,1555186504,"201051344000868","174011545737251",31.59,8.50,0,323.41,391.64,83.4,78.6,0.376,1246029.2,1246029.2,47896,0,0,0,L,1122011218,1,122.23,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555186512,378561.00
04/13/2019 16:15,2,2.609,ACTIVE,215.54,351.97,60.017,1555186504,"201051344000576","174011545737251",31.77,9.00,0,318.91,396.45,84.0,79.1,0.384,1264197.4,1264197.4,19930,0,0,0,L,1122011218,1,122.68,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555186513,378562.00
04/13/2019 16:15,2,2.596,ACTIVE,215.32,347.16,59.975,1555186504,"201051344001158","174011545737251",31.37,10.00,0,318.91,392.85,82.4,77.6,0.389,1241048.0,1241048.0,16154,0,0,0,L,1122011218,1,122.23,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555186514,378563.00
04/13/2019 16:15,2,2.562,ACTIVE,214.19,345.06,59.980,1555186504,"201051344000917","174011545737251",31.05,12.00,0,321.61,392.25,80.7,75.9,0.371,1255798.1,1255798.1,23827,0,0,0,L,1122011218,1,122.68,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555186515,378564.00
04/13/2019 16:15,2,2.641,ACTIVE,213.96,348.96,59.985,1555186504,"201051344000417","174011545737251",20.26,12.00,0,330.03,376.01,54.1,50.3,0.446,1008691.2,1008691.2,24013,0,0,0,L,1122011218,1,122.68,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555186516,378565.00
04/13/2019 16:15,2,2.619,ACTIVE,213.74,346.56,59.975,1555186504,"201051344000685","174011545737251",31.23,12.30,0,318.61,392.55,82.8,78.0,0.398,1260457.2,1260457.2,24037,0,0,0,L,1122011218,1,123.36,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555186517,378566.00
04/13/2019 16:15,2,2.602,ACTIVE,214.41,350.47,59.975,1555186504,"201051344000651","174011545737251",31.69,10.70,0,321.31,390.74,83.6,78.8,0.380,1253175.2,1253175.2,24007,0,0,0,L,1122011218,1,123.36,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555186518,378567.00
04/13/2019 16:15,2,2.645,ACTIVE,214.19,346.26,59.980,1555186504,"201051344000594","174011545737251",31.17,16.00,0,324.32,390.44,83.6,78.7,0.376,1267048.0,1267048.0,47837,0,0,0,L,1122011218,1,122.23,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555186518,378568.00
04/13/2019 16:15,2,2.615,ACTIVE,215.32,350.77,59.959,1555186504,"201051344000469","174011545737251",31.71,7.00,0,318.00,393.15,84.0,79.1,0.402,1245598.5,1245598.5,16128,0,0,0,L,1122011218,1,122.23,123.36,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555186519,378569.00
04/13/2019 16:15,2,2.664,ACTIVE,214.41,347.16,59.975,1555186504,"201051344000585","174011545737251",31.35,11.70,0,320.71,393.45,84.6,79.7,0.384,1266216.4,1266216.4,24065,0,0,0,L,1122011218,1,122.68,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555186520,378570.00
04/13/2019 16:15,2,2.631,ACTIVE,215.77,350.47,59.975,1555186504,"201051344000853","174011545737251",31.75,11.70,0,320.11,395.55,84.7,79.8,0.376,1269011.1,1269011.1,15728,0,0,0,L,1122011218,1,123.14,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555186521,378571.00
04/13/2019 16:15,2,2.549,ACTIVE,213.96,349.26,59.964,1555186504,"201051344001145","174011545737251",31.57,10.70,0,322.21,394.65,81.5,76.7,0.376,1268750.3,1268750.3,23983,0,0,0,L,1122011218,1,122.68,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555186522,378572.00
04/13/2019 16:15,2,2.635,ACTIVE,214.19,347.76,59.969,1555186504,"201051344000438","174011545737251",31.37,12.70,0,320.71,392.55,83.7,78.8,0.384,1261565.0,1261565.0,24016,0,0,0,L,1122011218,1,123.14,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555186523,378573.00
04/13/2019 16:15,2,2.604,ACTIVE,213.96,347.46,59.975,1555186504,"201051344001135","174011545737251",31.45,13.00,0,320.11,391.64,83.0,78.1,0.371,1248415.5,1248415.5,23968,0,0,0,L,1122011218,1,122.91,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555186524,378574.00
04/13/2019 16:15,2,2.592,ACTIVE,215.09,352.27,59.975,1555186504,"201051344000983","174011545737251",31.87,9.30,0,320.11,397.05,83.7,78.8,0.393,1267089.5,1267089.5,15728,0,0,0,L,1122011218,1,122.68,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555186525,378575.00
04/13/2019 16:15,2,2.604,ACTIVE,214.41,348.06,59.975,1555186504,"201051344001203","174011545737251",31.47,15.50,0,320.41,392.85,83.0,78.2,0.380,1256091.9,1256091.9,24022,0,0,0,L,1122011218,1,123.59,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555186526,378576.00
04/13/2019 16:15,2,2.527,ACTIVE,213.74,349.86,59.980,1555186504,"201051344001230","174011545737251",31.59,12.30,0,322.81,393.75,81.0,76.2,0.371,1253069.9,1253069.9,23842,0,0,0,L,1122011218,1,122.91,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555186527,378577.00
04/13/2019 16:15,2,2.602,ACTIVE,213.51,347.46,60.017,1555186504,"201051344000646","174011545737251",31.29,14.00,0,320.71,391.64,82.5,77.7,0.380,1246073.1,1246073.1,23992,0,0,0,L,1122011218,1,122.91,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555186528,378578.00
04/13/2019 16:15,2,2.588,ACTIVE,214.87,350.47,59.980,1555186504,"201051344000867","174011545737251",31.77,10.70,0,320.11,393.45,83.4,78.5,0.376,1244358.4,1244358.4,47918,0,0,0,L,1122011218,1,122.68,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555186529,378579.00
04/13/2019 16:15,2,2.602,ACTIVE,215.09,350.17,59.985,1555186504,"201051344000633","174011545737251",31.61,13.00,0,321.01,393.45,83.3,78.5,0.393,1243213.7,1243213.7,47966,0,0,0,L,1122011218,1,122.91,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555186530,378580.00
04/13/2019 16:15,2,2.625,ACTIVE,213.74,349.26,59.996,1555186504,"201051344000955","174011545737251",31.59,15.00,0,321.31,391.34,84.0,79.1,0.384,1265986.7,1265986.7,24010,0,0,0,L,1122011218,1,122.23,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555186531,378581.00
04/13/2019 16:15,2,2.611,ACTIVE,214.87,349.56,59.948,1555186504,"201051344000648","174011545737251",31.61,9.00,0,319.21,393.45,83.6,78.8,0.380,1257048.3,1257048.3,47471,0,0,0,L,1122011218,1,122.01,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555186532,378582.00
04/13/2019 16:15,2,2.648,ACTIVE,215.32,348.36,59.964,1555186504,"201051344000645","174011545737251",31.51,10.00,0,319.51,391.04,84.5,79.7,0.384,1261816.0,1261816.0,47432,0,0,0,L,1122011218,1,122.68,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555186533,378583.00
04/13/2019 16:15,2,2.639,ACTIVE,215.09,351.37,59.990,1555186504,"201051344000569","174011545737251",31.79,10.30,0,322.21,393.15,85.0,80.1,0.393,1277883.7,1277883.7,15645,0,0,0,L,1122011218,1,122.01,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555186534,378584.00
04/13/2019 16:15,2,2.689,ACTIVE,215.32,354.37,59.980,1555186504,"179051228000119","174011545737251",32.10,13.30,0,320.41,397.05,87.5,82.5,0.407,65078.1,65078.1,15741,0,0,0,L,46974696,1,122.68,123.59,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555186535,378585.00
04/13/2019 16:30,2,3.256,ALERT,216.22,348.66,59.996,1555187404,"201051344000579","174011545737251",31.17,12.70,0,299.97,529.01,102.7,97.2,0.468,1277726.8,1277726.8,16099,0,0,0,L,1122011218,1,123.14,123.14,0400,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555187406,378586.00
04/13/2019 16:30,2,3.266,ALERT,215.09,349.26,59.985,1555187404,"201051344001025","174011545737251",31.47,17.00,0,296.06,509.47,104.0,98.5,0.455,1260011.8,1260011.8,24027,0,0,0,L,1122011218,1,123.14,122.46,0400,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555187408,378587.00
04/13/2019 16:30,2,3.180,ALERT,215.32,350.47,60.006,1555187404,"201051344001093","174011545737251",31.47,12.30,0,296.36,526.00,101.3,95.9,0.451,1244055.6,1244055.6,24059,0,0,0,L,1122011218,1,123.36,122.46,0400,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555187410,378588.00
04/13/2019 16:30,2,3.258,ALERT,216.22,348.96,60.006,1555187404,"201051344000458","174011545737251",31.29,14.30,0,299.07,514.88,103.3,97.8,0.473,1260950.7,1260950.7,15847,0,0,0,L,1122011218,1,123.14,123.59,0400,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555187412,378589.00
04/13/2019 16:30,2,3.264,ALERT,214.87,347.76,60.012,1555187404,"201051344000890","174011545737251",31.23,15.80,0,296.96,525.10,103.2,97.7,0.473,1258681.3,1258681.3,23976,0,0,0,L,1122011218,1,123.36,121.78,0400,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555187414,378590.00
04/13/2019 16:30,2,3.270,ACTIVE,216.00,357.38,60.017,1555187404,"201051344000988","174011545737251",20.73,8.00,0,316.80,406.37,68.6,64.3,0.566,974049.3,974049.3,16166,0,0,0,L,1122011218,1,122.68,123.59,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555187414,378591.00
04/13/2019 16:30,2,3.178,ALERT,215.77,351.37,59.985,1555187404,"201051344000582","174011545737251",31.53,12.00,0,297.26,526.60,101.4,96.0,0.460,1237745.1,1237745.1,23950,0,0,0,L,1122011218,1,123.59,122.68,0400,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555187416,378592.00
04/13/2019 16:30,2,3.258,ALERT,215.54,351.07,60.012,1555187404,"201051344000868","174011545737251",31.55,9.30,0,299.37,520.89,104.0,98.5,0.477,1246057.9,1246057.9,47897,0,0,0,L,1122011218,1,122.68,123.59,0400,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555187418,378593.00
04/13/2019 16:30,2,3.283,ALERT,216.22,351.07,60.017,1555187404,"201051344000576","174011545737251",31.49,9.70,0,298.77,519.99,104.7,99.1,0.486,1264226.2,1264226.2,19931,0,0,0,L,1122011218,1,122.91,123.36,0400,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555187420,378594.00
04/13/2019 16:30,2,3.273,ALERT,216.22,349.26,60.017,1555187404,"201051344001158","174011545737251",31.15,10.30,0,299.07,518.79,103.3,97.8,0.468,1241076.4,1241076.4,16155,0,0,0,L,1122011218,1,122.68,123.36,0400,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555187422,378595.00
04/13/2019 16:30,2,3.213,ALERT,215.54,351.97,60.012,1555187404,"201051344000917","174011545737251",31.49,12.70,0,295.16,526.30,102.5,97.0,0.473,1255826.3,1255826.3,23828,0,0,0,L,1122011218,1,123.36,122.91,0400,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555187424,378596.00
04/13/2019 16:30,2,3.287,ACTIVE,215.09,354.07,60.006,1555187404,"201051344000417","174011545737251",20.36,13.00,0,315.90,400.36,67.8,63.5,0.566,1008709.9,1008709.9,24014,0,0,0,L,1122011218,1,122.91,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555187424,378597.00
04/13/2019 16:30,2,3.314,ALERT,214.87,348.36,60.022,1555187404,"201051344000685","174011545737251",31.11,12.70,0,296.06,516.98,104.4,98.9,0.499,1260485.8,1260485.8,24038,0,0,0,L,1122011218,1,123.81,122.23,0400,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555187426,378598.00
04/13/2019 16:30,2,3.357,ALERT,215.54,347.76,60.017,1555187404,"201051344000651","174011545737251",31.05,12.30,0,295.76,529.61,105.5,100.0,0.486,1253204.0,1253204.0,24008,0,0,0,L,1122011218,1,124.04,122.23,0400,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555187428,378599.00
04/13/2019 16:30,2,3.342,ALERT,215.09,350.47,59.980,1555187404,"201051344000594","174011545737251",31.39,17.30,0,298.17,516.68,106.3,100.7,0.477,1267076.8,1267076.8,47838,0,0,0,L,1122011218,1,122.46,122.91,0400,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555187430,378600.00
04/13/2019 16:30,2,3.375,ACTIVE,216.45,351.07,60.012,1555187404,"201051344000469","174011545737251",31.45,8.50,0,334.24,444.54,107.5,101.8,0.508,1245627.8,1245627.8,16129,0,0,0,L,1122011218,1,122.68,123.81,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555187431,378601.00
04/13/2019 16:30,2,3.426,ALERT,215.54,350.47,60.012,1555187404,"201051344000585","174011545737251",31.37,12.70,0,296.06,523.29,108.8,103.1,0.499,1266245.8,1266245.8,24066,0,0,0,L,1122011218,1,123.14,122.91,0400,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555187433,378602.00
04/13/2019 16:30,2,3.445,ALERT,216.90,352.27,60.022,1555187404,"201051344000853","174011545737251",31.57,12.00,0,299.07,516.38,110.2,104.5,0.508,1269040.5,1269040.5,15729,0,0,0,L,1122011218,1,123.59,123.81,0400,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555187434,378603.00
04/13/2019 16:30,2,3.359,ALERT,214.87,350.77,60.012,1555187404,"201051344001145","174011545737251",31.53,11.70,0,296.96,525.40,107.3,101.6,0.495,1268778.9,1268778.9,23984,0,0,0,L,1122011218,1,123.14,122.23,0400,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555187436,378604.00
04/13/2019 16:30,2,3.486,ALERT,215.54,348.36,60.012,1555187404,"201051344000438","174011545737251",31.03,14.00,0,296.66,520.89,109.5,103.8,0.504,1261593.9,1261593.9,24017,0,0,0,L,1122011218,1,123.59,122.46,0400,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555187438,378605.00
04/13/2019 16:30,2,3.543,ALERT,215.54,351.07,60.012,1555187404,"201051344001135","174011545737251",31.55,15.00,0,296.66,517.28,113.3,107.4,0.513,1248444.2,1248444.2,23969,0,0,0,L,1122011218,1,123.59,122.46,0400,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555187440,378606.00
04/13/2019 16:30,2,3.797,ALERT,216.67,354.07,60.001,1555187404,"201051344000983","174011545737251",31.77,11.00,0,299.37,528.10,122.2,116.0,0.575,1267118.7,1267118.7,15729,0,0,0,L,1122011218,1,123.36,123.59,0400,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555187442,378607.00
04/13/2019 16:30,2,3.908,ALERT,216.00,348.96,59.996,1555187404,"201051344001203","174011545737251",31.17,17.00,0,296.66,507.66,123.4,117.1,0.561,1256120.9,1256120.9,24023,0,0,0,L,1122011218,1,124.27,122.46,0400,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555187444,378608.00
04/13/2019 16:30,2,3.666,ALERT,214.87,351.67,60.001,1555187404,"201051344001230","174011545737251",31.41,13.00,0,296.36,525.40,116.6,110.6,0.535,1253098.4,1253098.4,23843,0,0,0,L,1122011218,1,123.59,122.23,0400,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555187446,378609.00
04/13/2019 16:30,2,3.662,ALERT,215.09,350.47,59.969,1555187404,"201051344000646","174011545737251",31.21,13.70,0,295.46,522.09,115.8,109.9,0.544,1246101.9,1246101.9,23993,0,0,0,L,1122011218,1,123.59,122.46,0400,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555187447,378610.00
04/13/2019 16:30,2,3.645,ALERT,216.00,349.26,59.996,1555187404,"201051344000867","174011545737251",30.99,11.70,0,298.17,521.19,114.4,108.5,0.517,1244387.3,1244387.3,47919,0,0,0,L,1122011218,1,123.14,123.14,0400,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555187449,378611.00
04/13/2019 16:30,2,3.568,ALERT,216.22,352.57,60.038,1555187404,"201051344000633","174011545737251",31.59,14.00,0,296.66,515.78,114.1,108.2,0.539,1243242.7,1243242.7,47967,0,0,0,L,1122011218,1,123.14,123.59,0400,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555187451,378612.00
04/13/2019 16:30,2,3.586,ALERT,214.87,352.27,60.006,1555187404,"201051344000955","174011545737251",31.53,15.80,0,296.36,523.90,114.5,108.6,0.535,1266015.7,1266015.7,24011,0,0,0,L,1122011218,1,122.91,122.46,0400,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555187453,378613.00
04/13/2019 16:30,2,3.533,ALERT,216.22,352.27,60.001,1555187404,"201051344000648","174011545737251",31.63,10.00,0,298.17,519.99,113.1,107.3,0.521,1257077.3,1257077.3,47472,0,0,0,L,1122011218,1,122.68,123.81,0400,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555187455,378614.00
04/13/2019 16:30,2,3.611,ALERT,216.45,350.47,59.969,1555187404,"201051344000645","174011545737251",31.31,10.70,0,298.77,526.30,114.5,108.6,0.521,1261845.5,1261845.5,47433,0,0,0,L,1122011218,1,123.36,123.59,0400,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555187456,378615.00
04/13/2019 16:30,2,3.559,ALERT,216.45,356.48,60.028,1555187404,"201051344000569","174011545737251",31.91,11.00,0,299.67,521.79,114.9,109.0,0.535,1277913.4,1277913.4,15646,0,0,0,L,1122011218,1,122.68,123.81,0400,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555187458,378616.00
04/13/2019 16:30,2,3.625,ALERT,216.67,356.48,60.012,1555187404,"179051228000119","174011545737251",31.87,14.30,0,297.57,529.91,117.0,111.1,0.548,65108.3,65108.3,15742,0,0,0,L,46974696,1,123.14,124.27,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555187460,378617.00
04/13/2019 16:45,2,3.152,ACTIVE,216.00,349.56,60.012,1555188304,"201051344000579","174011545737251",31.05,15.00,0,333.93,439.13,99.2,93.8,0.446,1277763.0,1277763.0,16101,0,0,0,L,1122011218,1,122.68,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555188305,378618.00
04/13/2019 16:45,2,3.213,ACTIVE,214.64,346.26,60.017,1555188304,"201051344001025","174011545737251",30.85,19.30,0,330.63,443.94,100.5,95.0,0.438,1260048.2,1260048.2,24029,0,0,0,L,1122011218,1,122.91,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555188306,378619.00
04/13/2019 16:45,2,3.117,ACTIVE,214.87,347.76,60.017,1555188304,"201051344001093","174011545737251",31.07,14.00,0,331.53,441.84,98.1,92.8,0.446,1244091.2,1244091.2,24061,0,0,0,L,1122011218,1,123.36,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555188307,378620.00
04/13/2019 16:45,2,3.115,ACTIVE,215.77,349.26,60.022,1555188304,"201051344000458","174011545737251",31.45,15.50,0,334.24,440.94,99.3,93.9,0.464,1260987.1,1260987.1,15849,0,0,0,L,1122011218,1,122.68,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555188308,378621.00
04/13/2019 16:45,2,3.160,ACTIVE,214.19,346.26,60.012,1555188304,"201051344000890","174011545737251",31.05,17.30,0,330.03,436.43,99.4,94.0,0.455,1258717.1,1258717.1,23978,0,0,0,L,1122011218,1,123.14,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555188309,378622.00
04/13/2019 16:45,2,3.174,ACTIVE,215.77,355.88,60.006,1555188304,"201051344000988","174011545737251",20.44,10.00,0,316.50,405.47,65.7,61.5,0.552,974073.4,974073.4,16167,0,0,0,L,1122011218,1,122.46,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555188310,378623.00
04/13/2019 16:45,2,3.119,ACTIVE,215.09,348.06,60.017,1555188304,"201051344000582","174011545737251",30.79,13.70,0,331.53,441.24,97.3,92.0,0.438,1237780.7,1237780.7,23952,0,0,0,L,1122011218,1,123.36,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555188311,378624.00
04/13/2019 16:45,2,3.193,ACTIVE,215.09,347.76,60.012,1555188304,"201051344000868","174011545737251",30.79,10.30,0,333.03,445.15,99.6,94.2,0.451,1246094.2,1246094.2,47899,0,0,0,L,1122011218,1,122.23,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555188312,378625.00
04/13/2019 16:45,2,3.133,ACTIVE,216.22,350.77,60.006,1555188304,"201051344000576","174011545737251",31.43,11.30,0,333.63,441.54,99.7,94.3,0.460,1264262.6,1264262.6,19933,0,0,0,L,1122011218,1,122.91,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555188313,378626.00
04/13/2019 16:45,2,3.139,ACTIVE,216.00,348.66,60.006,1555188304,"201051344001158","174011545737251",30.77,12.30,0,333.93,438.53,97.8,92.5,0.460,1241112.1,1241112.1,16157,0,0,0,L,1122011218,1,122.68,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555188314,378627.00
04/13/2019 16:45,2,3.092,ACTIVE,214.64,347.46,60.006,1555188304,"201051344000917","174011545737251",31.09,15.30,0,331.23,443.04,97.4,92.1,0.455,1255862.0,1255862.0,23830,0,0,0,L,1122011218,1,123.14,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555188315,378628.00
04/13/2019 16:45,2,3.143,ACTIVE,214.41,352.57,60.017,1555188304,"201051344000417","174011545737251",20.14,15.30,0,317.70,398.86,64.1,60.0,0.535,1008733.0,1008733.0,24015,0,0,0,L,1122011218,1,122.91,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555188316,378629.00
