ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/13/2019 16:45,2,3.164,ACTIVE,214.19,346.56,60.006,1555188304,"201051344000685","174011545737251",30.65,15.00,0,330.93,435.83,98.3,93.0,0.468,1260521.6,1260521.6,24040,0,0,0,L,1122011218,1,123.59,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555188317,378630.00
04/13/2019 16:45,2,3.176,ACTIVE,214.87,347.46,60.012,1555188304,"201051344000651","174011545737251",30.75,14.30,0,332.43,442.74,98.9,93.6,0.455,1253239.9,1253239.9,24010,0,0,0,L,1122011218,1,123.81,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555188318,378631.00
04/13/2019 16:45,2,3.135,ACTIVE,214.87,347.16,60.006,1555188304,"201051344000594","174011545737251",31.03,19.50,0,330.93,440.64,98.6,93.2,0.446,1267112.8,1267112.8,47840,0,0,0,L,1122011218,1,122.23,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555188318,378632.00
04/13/2019 16:45,2,3.141,ACTIVE,216.00,349.56,60.012,1555188304,"201051344000469","174011545737251",31.39,10.30,0,333.33,442.14,99.8,94.4,0.460,1245664.0,1245664.0,16130,0,0,0,L,1122011218,1,122.23,123.81,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555188319,378633.00
04/13/2019 16:45,2,3.184,ACTIVE,214.87,349.26,60.012,1555188304,"201051344000585","174011545737251",31.29,14.70,0,331.23,443.64,101.0,95.5,0.460,1266282.2,1266282.2,24068,0,0,0,L,1122011218,1,122.91,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555188320,378634.00
04/13/2019 16:45,2,3.158,ACTIVE,216.22,350.17,60.012,1555188304,"201051344000853","174011545737251",31.39,13.00,0,335.14,443.34,100.4,95.0,0.464,1269077.1,1269077.1,15731,0,0,0,L,1122011218,1,123.14,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555188321,378635.00
04/13/2019 16:45,2,3.133,ACTIVE,214.41,346.56,60.012,1555188304,"201051344001145","174011545737251",30.75,13.00,0,330.93,439.74,97.6,92.2,0.451,1268814.5,1268814.5,23986,0,0,0,L,1122011218,1,123.14,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555188322,378636.00
04/13/2019 16:45,2,3.131,ACTIVE,214.64,347.46,60.012,1555188304,"201051344000438","174011545737251",31.07,15.80,0,331.83,440.64,98.4,93.1,0.455,1261629.4,1261629.4,24019,0,0,0,L,1122011218,1,123.59,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555188323,378637.00
04/13/2019 16:45,2,3.109,ACTIVE,214.64,347.16,60.006,1555188304,"201051344001135","174011545737251",31.13,16.00,0,331.23,441.24,98.1,92.7,0.451,1248479.6,1248479.6,23971,0,0,0,L,1122011218,1,123.36,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555188324,378638.00
04/13/2019 16:45,2,3.125,ACTIVE,215.77,348.66,60.012,1555188304,"201051344000983","174011545737251",31.33,13.00,0,333.33,442.44,99.2,93.8,0.473,1267154.8,1267154.8,15731,0,0,0,L,1122011218,1,122.68,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555188325,378639.00
04/13/2019 16:45,2,3.133,ACTIVE,214.87,346.86,60.012,1555188304,"201051344001203","174011545737251",31.05,19.00,0,332.73,440.64,98.5,93.2,0.468,1256156.4,1256156.4,24025,0,0,0,L,1122011218,1,123.81,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555188326,378640.00
04/13/2019 16:45,2,3.072,ACTIVE,214.19,345.66,60.001,1555188304,"201051344001230","174011545737251",31.05,14.70,0,329.13,439.43,96.7,91.4,0.451,1253133.4,1253133.4,23845,0,0,0,L,1122011218,1,123.36,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555188327,378641.00
04/13/2019 16:45,2,3.133,ACTIVE,214.19,346.86,60.012,1555188304,"201051344000646","174011545737251",30.67,15.50,0,328.82,438.23,97.3,92.0,0.460,1246137.0,1246137.0,23995,0,0,0,L,1122011218,1,123.36,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555188328,378642.00
04/13/2019 16:45,2,3.125,ACTIVE,215.54,347.76,60.017,1555188304,"201051344000867","174011545737251",30.93,13.70,0,333.33,444.54,97.9,92.6,0.442,1244422.8,1244422.8,47921,0,0,0,L,1122011218,1,122.68,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555188329,378643.00
04/13/2019 16:45,2,3.104,ACTIVE,215.54,349.26,60.001,1555188304,"201051344000633","174011545737251",31.09,15.50,0,333.03,440.64,97.7,92.4,0.460,1243278.1,1243278.1,47969,0,0,0,L,1122011218,1,122.68,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555188330,378644.00
04/13/2019 16:45,2,3.109,ACTIVE,214.19,348.66,60.017,1555188304,"201051344000955","174011545737251",31.35,17.30,0,330.03,436.13,98.8,93.5,0.460,1266050.9,1266050.9,24013,0,0,0,L,1122011218,1,122.68,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555188331,378645.00
04/13/2019 16:45,2,3.096,ACTIVE,215.32,348.66,60.022,1555188304,"201051344000648","174011545737251",31.21,11.30,0,334.54,440.04,97.8,92.4,0.455,1257112.8,1257112.8,47474,0,0,0,L,1122011218,1,122.01,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555188332,378646.00
04/13/2019 16:45,2,3.148,ACTIVE,215.77,348.96,60.012,1555188304,"201051344000645","174011545737251",31.13,12.70,0,333.93,440.34,99.4,94.0,0.455,1261881.4,1261881.4,47435,0,0,0,L,1122011218,1,122.91,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555188333,378647.00
04/13/2019 16:45,2,3.123,ACTIVE,215.77,350.77,60.012,1555188304,"201051344000569","174011545737251",31.57,12.30,0,333.93,442.14,99.8,94.4,0.460,1277949.5,1277949.5,15648,0,0,0,L,1122011218,1,122.23,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555188333,378648.00
04/13/2019 16:45,2,3.217,ACTIVE,216.00,354.07,60.012,1555188304,"179051228000119","174011545737251",31.43,16.00,0,336.64,445.75,102.5,97.0,0.482,65144.8,65144.8,15744,0,0,0,L,46974696,1,122.68,124.04,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555188334,378649.00
04/13/2019 17:00,2,2.408,ACTIVE,215.09,357.98,59.996,1555189204,"201051344000579","174011545737251",31.39,12.00,0,320.11,390.14,76.6,72.0,0.636,1277783.6,1277783.6,16102,0,0,0,L,1122011218,1,122.23,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555189205,378650.00
04/13/2019 17:00,2,2.432,ACTIVE,213.96,358.28,60.006,1555189204,"201051344001025","174011545737251",31.49,16.00,0,324.92,390.74,77.6,72.9,0.610,1260069.1,1260069.1,24030,0,0,0,L,1122011218,1,122.46,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555189206,378651.00
04/13/2019 17:00,2,2.336,ACTIVE,213.96,362.19,60.028,1555189204,"201051344001093","174011545737251",31.83,11.70,0,325.22,390.74,75.3,70.8,0.601,1244111.6,1244111.6,24062,0,0,0,L,1122011218,1,122.68,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555189207,378652.00
04/13/2019 17:00,2,2.371,ACTIVE,214.87,358.58,60.017,1555189204,"201051344000458","174011545737251",31.67,13.00,0,318.91,389.54,76.1,71.5,0.632,1261007.6,1261007.6,15850,0,0,0,L,1122011218,1,122.46,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555189208,378653.00
04/13/2019 17:00,2,2.412,ACTIVE,213.51,359.18,60.001,1555189204,"201051344000890","174011545737251",31.53,15.30,0,322.81,390.44,77.0,72.4,0.623,1258737.8,1258737.8,23979,0,0,0,L,1122011218,1,122.68,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555189209,378654.00
04/13/2019 17:00,2,2.449,ACTIVE,214.64,353.17,59.980,1555189204,"201051344000988","174011545737251",20.40,7.70,0,330.63,385.93,50.7,47.0,0.420,974086.9,974086.9,16168,0,0,0,L,1122011218,1,122.01,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555189210,378655.00
04/13/2019 17:00,2,2.383,ACTIVE,214.41,357.38,60.033,1555189204,"201051344000582","174011545737251",31.11,11.00,0,323.41,391.04,75.1,70.5,0.610,1237800.9,1237800.9,23953,0,0,0,L,1122011218,1,122.91,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555189211,378656.00
04/13/2019 17:00,2,2.416,ACTIVE,214.19,357.08,59.996,1555189204,"201051344000868","174011545737251",31.25,8.50,0,321.91,391.04,76.5,71.9,0.623,1246114.9,1246114.9,47900,0,0,0,L,1122011218,1,121.78,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555189212,378657.00
04/13/2019 17:00,2,2.408,ACTIVE,214.87,359.78,60.006,1555189204,"201051344000576","174011545737251",31.41,9.30,0,318.91,392.55,76.7,72.1,0.628,1264283.3,1264283.3,19934,0,0,0,L,1122011218,1,122.46,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555189213,378658.00
04/13/2019 17:00,2,2.395,ACTIVE,214.87,357.98,60.001,1555189204,"201051344001158","174011545737251",31.09,10.00,0,320.71,389.24,75.4,70.9,0.628,1241132.5,1241132.5,16158,0,0,0,L,1122011218,1,122.01,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555189214,378659.00
04/13/2019 17:00,2,2.346,ACTIVE,214.19,356.48,59.969,1555189204,"201051344000917","174011545737251",31.29,11.70,0,321.91,393.45,74.4,69.9,0.619,1255882.1,1255882.1,23831,0,0,0,L,1122011218,1,122.46,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555189215,378660.00
04/13/2019 17:00,2,2.418,ACTIVE,213.74,349.86,60.006,1555189204,"201051344000417","174011545737251",20.46,13.00,0,330.33,381.73,50.2,46.5,0.407,1008746.3,1008746.3,24016,0,0,0,L,1122011218,1,122.23,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555189216,378661.00
04/13/2019 17:00,2,2.396,ACTIVE,213.74,357.38,59.996,1555189204,"201051344000685","174011545737251",31.37,12.30,0,318.30,389.24,76.2,71.6,0.654,1260542.1,1260542.1,24041,0,0,0,L,1122011218,1,123.14,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555189217,378662.00
04/13/2019 17:00,2,2.424,ACTIVE,214.19,357.98,59.980,1555189204,"201051344000651","174011545737251",31.33,11.30,0,320.11,390.44,76.9,72.3,0.623,1253260.6,1253260.6,24011,0,0,0,L,1122011218,1,123.14,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555189217,378663.00
04/13/2019 17:00,2,2.395,ACTIVE,213.96,359.18,59.996,1555189204,"201051344000594","174011545737251",31.53,17.00,0,324.32,391.04,76.5,71.9,0.614,1267133.4,1267133.4,47841,0,0,0,L,1122011218,1,121.78,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555189218,378664.00
04/13/2019 17:00,2,2.396,ACTIVE,215.09,360.38,59.969,1555189204,"201051344000469","174011545737251",31.69,7.30,0,316.80,393.75,76.9,72.3,0.650,1245684.7,1245684.7,16131,0,0,0,L,1122011218,1,121.78,123.36,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555189219,378665.00
04/13/2019 17:00,2,2.459,ACTIVE,214.41,358.88,60.001,1555189204,"201051344000585","174011545737251",31.27,12.00,0,323.11,391.34,77.9,73.2,0.632,1266303.2,1266303.2,24069,0,0,0,L,1122011218,1,122.46,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555189220,378666.00
04/13/2019 17:00,2,2.379,ACTIVE,215.32,363.99,60.028,1555189204,"201051344000853","174011545737251",32.05,10.00,0,319.21,392.55,77.2,72.6,0.636,1269097.9,1269097.9,15732,0,0,0,L,1122011218,1,122.68,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555189221,378667.00
04/13/2019 17:00,2,2.355,ACTIVE,213.74,357.98,60.006,1555189204,"201051344001145","174011545737251",31.41,11.00,0,323.72,392.25,75.0,70.4,0.614,1268834.8,1268834.8,23987,0,0,0,L,1122011218,1,122.46,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555189222,378668.00
04/13/2019 17:00,2,2.412,ACTIVE,214.19,358.58,60.017,1555189204,"201051344000438","174011545737251",31.47,13.30,0,320.41,392.25,77.0,72.4,0.641,1261650.0,1261650.0,24020,0,0,0,L,1122011218,1,122.91,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555189223,378669.00
04/13/2019 17:00,2,2.381,ACTIVE,213.96,359.48,59.975,1555189204,"201051344001135","174011545737251",31.57,13.00,0,321.61,390.74,76.2,71.6,0.619,1248500.1,1248500.1,23972,0,0,0,L,1122011218,1,122.68,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555189224,378670.00
04/13/2019 17:00,2,2.377,ACTIVE,214.87,360.08,59.996,1555189204,"201051344000983","174011545737251",31.61,10.30,0,319.81,392.85,76.1,71.5,0.650,1267175.4,1267175.4,15732,0,0,0,L,1122011218,1,122.23,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555189225,378671.00
04/13/2019 17:00,2,2.391,ACTIVE,214.19,357.98,60.006,1555189204,"201051344001203","174011545737251",31.45,14.70,0,319.21,391.64,76.1,71.5,0.636,1256177.0,1256177.0,24026,0,0,0,L,1122011218,1,123.14,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555189226,378672.00
04/13/2019 17:00,2,2.320,ACTIVE,213.74,359.48,60.012,1555189204,"201051344001230","174011545737251",31.61,12.00,0,325.52,393.75,74.3,69.8,0.610,1253153.5,1253153.5,23846,0,0,0,L,1122011218,1,122.68,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555189227,378673.00
04/13/2019 17:00,2,2.359,ACTIVE,213.51,360.69,60.006,1555189204,"201051344000646","174011545737251",31.59,13.30,0,320.41,390.74,75.5,70.9,0.628,1246157.4,1246157.4,23996,0,0,0,L,1122011218,1,122.68,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555189228,378674.00
04/13/2019 17:00,2,2.355,ACTIVE,214.64,359.48,59.996,1555189204,"201051344000867","174011545737251",31.67,11.30,0,326.12,391.04,75.5,70.9,0.610,1244443.2,1244443.2,47922,0,0,0,L,1122011218,1,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555189229,378675.00
04/13/2019 17:00,2,2.361,ACTIVE,214.87,358.88,60.017,1555189204,"201051344000633","174011545737251",31.59,14.00,0,323.41,389.24,75.6,71.0,0.619,1243298.4,1243298.4,47970,0,0,0,L,1122011218,1,122.68,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555189230,378676.00
04/13/2019 17:00,2,2.404,ACTIVE,213.29,359.78,60.017,1555189204,"201051344000955","174011545737251",31.57,14.30,0,321.01,389.54,76.9,72.3,0.623,1266071.5,1266071.5,24014,0,0,0,L,1122011218,1,122.01,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555189231,378677.00
04/13/2019 17:00,2,2.389,ACTIVE,214.64,357.98,60.012,1555189204,"201051344000648","174011545737251",31.19,9.70,0,318.91,390.44,75.4,70.9,0.619,1257133.1,1257133.1,47475,0,0,0,L,1122011218,1,121.78,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555189232,378678.00
04/13/2019 17:00,2,2.396,ACTIVE,214.64,357.98,60.012,1555189204,"201051344000645","174011545737251",31.41,10.30,0,321.61,389.54,76.3,71.7,0.619,1261902.0,1261902.0,47436,0,0,0,L,1122011218,1,122.46,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555189233,378679.00
04/13/2019 17:00,2,2.398,ACTIVE,214.64,359.78,60.017,1555189204,"201051344000569","174011545737251",31.55,10.30,0,321.31,392.25,76.7,72.1,0.636,1277970.1,1277970.1,15649,0,0,0,L,1122011218,1,121.78,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555189234,378680.00
04/13/2019 17:00,2,2.465,ACTIVE,215.09,352.27,60.012,1555189204,"179051228000119","174011545737251",31.71,14.30,0,335.44,377.82,79.1,74.4,0.362,65166.1,65166.1,15745,0,0,0,L,46974696,1,122.23,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555189235,378681.00
04/13/2019 17:15,2,1.986,ACTIVE,214.41,355.58,59.953,1555190104,"201051344000579","174011545737251",31.55,10.00,0,334.84,390.44,63.4,59.3,0.521,1277799.3,1277799.3,16103,0,0,0,L,1122011218,1,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555190105,378682.00
04/13/2019 17:15,2,2.004,ACTIVE,213.74,354.37,59.985,1555190104,"201051344001025","174011545737251",31.47,12.30,0,333.63,391.34,63.9,59.7,0.499,1260084.9,1260084.9,24031,0,0,0,L,1122011218,1,122.23,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555190106,378683.00
04/13/2019 17:15,2,1.947,ACTIVE,213.74,352.87,59.985,1555190104,"201051344001093","174011545737251",31.31,10.00,0,334.24,391.04,61.8,57.7,0.491,1244126.9,1244126.9,24063,0,0,0,L,1122011218,1,122.68,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555190107,378684.00
04/13/2019 17:15,2,1.973,ACTIVE,214.19,354.37,59.996,1555190104,"201051344000458","174011545737251",31.47,10.70,0,335.14,390.14,62.9,58.7,0.513,1261023.2,1261023.2,15851,0,0,0,L,1122011218,1,122.01,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555190108,378685.00
04/13/2019 17:15,2,1.990,ACTIVE,213.51,354.97,60.001,1555190104,"201051344000890","174011545737251",31.43,12.70,0,331.23,391.64,63.3,59.2,0.513,1258753.5,1258753.5,23980,0,0,0,L,1122011218,1,122.68,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555190109,378686.00
04/13/2019 17:15,2,1.973,ACTIVE,214.19,348.96,60.028,1555190104,"201051344000988","174011545737251",20.83,7.00,0,332.73,374.81,41.6,38.3,0.340,974097.1,974097.1,16169,0,0,0,L,1122011218,1,121.78,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555190110,378687.00
04/13/2019 17:15,2,1.951,ACTIVE,214.19,352.87,59.996,1555190104,"201051344000582","174011545737251",31.13,9.30,0,331.83,389.54,61.5,57.5,0.495,1237816.2,1237816.2,23954,0,0,0,L,1122011218,1,122.68,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555190111,378688.00
04/13/2019 17:15,2,1.988,ACTIVE,213.74,353.47,59.990,1555190104,"201051344000868","174011545737251",31.29,7.00,0,332.73,390.44,63.0,58.9,0.508,1246130.5,1246130.5,47901,0,0,0,L,1122011218,1,121.78,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555190112,378689.00
04/13/2019 17:15,2,1.998,ACTIVE,214.87,354.37,59.990,1555190104,"201051344000576","174011545737251",31.27,7.70,0,334.54,390.44,63.3,59.2,0.513,1264299.0,1264299.0,19935,0,0,0,L,1122011218,1,122.46,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555190113,378690.00
04/13/2019 17:15,2,1.955,ACTIVE,214.41,353.47,60.028,1555190104,"201051344001158","174011545737251",31.39,8.00,0,334.24,389.84,62.1,58.0,0.517,1241147.9,1241147.9,16159,0,0,0,L,1122011218,1,121.78,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555190114,378691.00
04/13/2019 17:15,2,1.918,ACTIVE,213.96,353.17,59.996,1555190104,"201051344000917","174011545737251",31.19,10.00,0,332.43,388.34,60.6,56.5,0.504,1255897.1,1255897.1,23832,0,0,0,L,1122011218,1,122.46,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555190115,378692.00
04/13/2019 17:15,2,2.021,ACTIVE,213.74,346.26,60.001,1555190104,"201051344000417","174011545737251",20.28,11.30,0,327.32,371.21,41.5,38.1,0.336,1008756.4,1008756.4,24017,0,0,0,L,1122011218,1,122.23,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555190116,378693.00
04/13/2019 17:15,2,1.969,ACTIVE,213.51,354.37,59.985,1555190104,"201051344000685","174011545737251",31.33,10.00,0,332.43,390.14,62.5,58.4,0.526,1260557.5,1260557.5,24042,0,0,0,L,1122011218,1,122.91,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555190117,378694.00
04/13/2019 17:15,2,1.977,ACTIVE,213.74,354.97,59.980,1555190104,"201051344000651","174011545737251",31.57,9.30,0,333.93,388.94,63.2,59.1,0.508,1253276.3,1253276.3,24012,0,0,0,L,1122011218,1,122.91,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555190118,378695.00
04/13/2019 17:15,2,1.979,ACTIVE,213.51,355.58,59.953,1555190104,"201051344000594","174011545737251",31.51,14.00,0,332.73,389.84,63.2,59.0,0.499,1267149.0,1267149.0,47842,0,0,0,L,1122011218,1,121.78,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555190119,378696.00
04/13/2019 17:15,2,1.965,ACTIVE,214.41,358.28,59.975,1555190104,"201051344000469","174011545737251",31.81,6.00,0,333.63,391.94,63.4,59.3,0.530,1245700.4,1245700.4,16132,0,0,0,L,1122011218,1,121.55,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555190120,378697.00
04/13/2019 17:15,2,2.008,ACTIVE,213.96,355.28,60.017,1555190104,"201051344000585","174011545737251",31.57,9.30,0,332.13,391.34,64.2,60.0,0.513,1266319.1,1266319.1,24070,0,0,0,L,1122011218,1,122.23,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555190121,378698.00
04/13/2019 17:15,2,1.996,ACTIVE,214.87,356.18,59.985,1555190104,"201051344000853","174011545737251",31.57,8.00,0,336.04,392.55,63.8,59.7,0.517,1269113.7,1269113.7,15733,0,0,0,L,1122011218,1,122.46,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555190122,378699.00
04/13/2019 17:15,2,1.934,ACTIVE,213.74,351.97,59.996,1555190104,"201051344001145","174011545737251",31.17,9.30,0,333.33,388.64,61.0,57.0,0.504,1268849.9,1268849.9,23988,0,0,0,L,1122011218,1,122.46,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555190123,378700.00
04/13/2019 17:15,2,1.980,ACTIVE,213.74,356.78,59.990,1555190104,"201051344000438","174011545737251",31.63,11.00,0,333.33,392.25,63.4,59.3,0.517,1261665.7,1261665.7,24021,0,0,0,L,1122011218,1,122.68,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555190123,378701.00
04/13/2019 17:15,2,1.979,ACTIVE,213.51,353.47,59.985,1555190104,"201051344001135","174011545737251",31.35,10.30,0,332.13,389.54,62.8,58.7,0.508,1248515.6,1248515.6,23973,0,0,0,L,1122011218,1,122.46,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555190124,378702.00
04/13/2019 17:15,2,1.959,ACTIVE,214.19,356.48,59.996,1555190104,"201051344000983","174011545737251",31.63,8.00,0,334.24,392.55,62.8,58.7,0.530,1267190.9,1267190.9,15733,0,0,0,L,1122011218,1,122.01,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555190125,378703.00
04/13/2019 17:15,2,1.963,ACTIVE,213.74,354.07,60.001,1555190104,"201051344001203","174011545737251",31.43,11.70,0,332.43,390.74,62.5,58.4,0.521,1256192.4,1256192.4,24027,0,0,0,L,1122011218,1,123.14,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555190126,378704.00
04/13/2019 17:15,2,1.918,ACTIVE,213.29,351.37,59.990,1555190104,"201051344001230","174011545737251",31.13,10.30,0,332.43,388.94,60.5,56.5,0.495,1253168.5,1253168.5,23847,0,0,0,L,1122011218,1,122.46,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555190127,378705.00
04/13/2019 17:15,2,1.957,ACTIVE,213.29,353.77,59.990,1555190104,"201051344000646","174011545737251",31.33,11.00,0,330.63,389.84,62.1,58.0,0.513,1246172.7,1246172.7,23997,0,0,0,L,1122011218,1,122.46,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555190128,378706.00
04/13/2019 17:15,2,1.980,ACTIVE,213.96,352.27,60.001,1555190104,"201051344000867","174011545737251",31.17,9.30,0,333.93,390.44,62.5,58.4,0.499,1244458.6,1244458.6,47923,0,0,0,L,1122011218,1,122.23,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555190129,378707.00
04/13/2019 17:15,2,1.965,ACTIVE,214.41,354.07,60.028,1555190104,"201051344000633","174011545737251",31.35,12.30,0,334.24,388.94,62.4,58.3,0.499,1243313.8,1243313.8,47971,0,0,0,L,1122011218,1,122.46,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555190130,378708.00
04/13/2019 17:15,2,2.004,ACTIVE,213.06,353.77,59.985,1555190104,"201051344000955","174011545737251",31.33,12.00,0,332.43,389.24,63.6,59.4,0.517,1266087.2,1266087.2,24015,0,0,0,L,1122011218,1,122.01,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555190131,378709.00
04/13/2019 17:15,2,1.984,ACTIVE,214.19,352.87,59.996,1555190104,"201051344000648","174011545737251",31.09,7.70,0,334.24,389.54,62.5,58.4,0.508,1257148.6,1257148.6,47476,0,0,0,L,1122011218,1,121.55,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555190132,378710.00
04/13/2019 17:15,2,1.990,ACTIVE,214.41,353.17,59.985,1555190104,"201051344000645","174011545737251",31.25,8.50,0,334.24,389.54,63.0,58.9,0.504,1261917.6,1261917.6,47437,0,0,0,L,1122011218,1,122.46,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555190133,378711.00
04/13/2019 17:15,2,1.963,ACTIVE,214.19,359.48,60.012,1555190104,"201051344000569","174011545737251",31.93,8.00,0,333.63,391.64,63.5,59.3,0.517,1277985.8,1277985.8,15650,0,0,0,L,1122011218,1,121.55,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555190134,378712.00
04/13/2019 17:15,2,2.023,ACTIVE,214.64,358.88,60.006,1555190104,"179051228000119","174011545737251",32.05,10.70,0,319.51,389.84,65.7,61.5,0.530,65182.4,65182.4,15746,0,0,0,L,46974696,1,122.23,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555190135,378713.00
04/13/2019 17:30,2,2.176,ACTIVE,214.64,356.48,59.990,1555191004,"201051344000579","174011545737251",31.35,9.00,0,334.54,391.34,69.2,64.8,0.566,1277815.5,1277815.5,16104,0,0,0,L,1122011218,1,122.23,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555191005,378714.00
04/13/2019 17:30,2,2.178,ACTIVE,213.74,357.08,59.975,1555191004,"201051344001025","174011545737251",31.55,11.00,0,333.93,391.04,69.6,65.3,0.548,1260101.3,1260101.3,24032,0,0,0,L,1122011218,1,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555191006,378715.00
04/13/2019 17:30,2,2.096,ACTIVE,213.96,359.48,59.990,1555191004,"201051344001093","174011545737251",31.87,9.00,0,332.43,390.74,67.7,63.4,0.521,1244142.7,1244142.7,24064,0,0,0,L,1122011218,1,122.68,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555191007,378716.00
04/13/2019 17:30,2,2.137,ACTIVE,214.41,358.88,60.006,1555191004,"201051344000458","174011545737251",31.77,9.70,0,334.24,390.14,68.7,64.4,0.570,1261039.3,1261039.3,15852,0,0,0,L,1122011218,1,122.23,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555191008,378717.00
04/13/2019 17:30,2,2.176,ACTIVE,213.51,355.58,59.990,1555191004,"201051344000890","174011545737251",31.43,11.30,0,333.03,390.74,69.2,64.9,0.557,1258769.8,1258769.8,23981,0,0,0,L,1122011218,1,122.68,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555191009,378718.00
04/13/2019 17:30,2,2.186,ACTIVE,214.41,350.77,59.990,1555191004,"201051344000988","174011545737251",20.57,6.30,0,332.43,373.01,45.6,42.1,0.362,974107.6,974107.6,16170,0,0,0,L,1122011218,1,122.01,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555191010,378719.00
04/13/2019 17:30,2,2.131,ACTIVE,214.41,354.97,59.996,1555191004,"201051344000582","174011545737251",31.27,8.00,0,331.53,389.24,67.5,63.2,0.544,1237832.0,1237832.0,23955,0,0,0,L,1122011218,1,122.91,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555191011,378720.00
04/13/2019 17:30,2,2.172,ACTIVE,213.96,354.97,59.990,1555191004,"201051344000868","174011545737251",31.19,6.30,0,331.23,390.14,68.7,64.3,0.557,1246146.6,1246146.6,47902,0,0,0,L,1122011218,1,121.78,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555191012,378721.00
04/13/2019 17:30,2,2.156,ACTIVE,214.87,357.68,59.996,1555191004,"201051344000576","174011545737251",31.61,6.70,0,332.43,392.85,69.1,64.8,0.557,1264315.2,1264315.2,19936,0,0,0,L,1122011218,1,122.46,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555191013,378722.00
04/13/2019 17:30,2,2.152,ACTIVE,214.64,355.28,59.985,1555191004,"201051344001158","174011545737251",31.11,7.00,0,333.03,387.74,67.9,63.6,0.561,1241163.8,1241163.8,16160,0,0,0,L,1122011218,1,122.01,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555191014,378723.00
04/13/2019 17:30,2,2.090,ACTIVE,214.19,356.18,59.996,1555191004,"201051344000917","174011545737251",31.47,9.00,0,331.53,390.14,66.6,62.4,0.548,1255912.7,1255912.7,23833,0,0,0,L,1122011218,1,122.68,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555191015,378724.00
04/13/2019 17:30,2,2.184,ACTIVE,213.74,349.86,60.001,1555191004,"201051344000417","174011545737251",20.40,10.30,0,331.53,369.70,45.1,41.6,0.358,1008766.8,1008766.8,24019,0,0,0,L,1122011218,1,122.23,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555191016,378725.00
04/13/2019 17:30,2,2.146,ACTIVE,213.74,356.48,60.028,1555191004,"201051344000685","174011545737251",31.37,9.30,0,331.83,387.74,68.2,63.9,0.583,1260573.5,1260573.5,24043,0,0,0,L,1122011218,1,123.14,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555191017,378726.00
04/13/2019 17:30,2,2.160,ACTIVE,214.19,357.38,59.975,1555191004,"201051344000651","174011545737251",31.59,8.00,0,333.93,391.34,69.2,64.8,0.561,1253292.5,1253292.5,24013,0,0,0,L,1122011218,1,123.14,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555191018,378727.00
04/13/2019 17:30,2,2.150,ACTIVE,213.51,358.28,60.006,1555191004,"201051344000594","174011545737251",31.65,12.30,0,332.73,390.74,68.9,64.6,0.552,1267165.2,1267165.2,47843,0,0,0,L,1122011218,1,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555191019,378728.00
04/13/2019 17:30,2,2.164,ACTIVE,214.64,357.38,60.001,1555191004,"201051344000469","174011545737251",31.57,5.50,0,333.93,392.85,69.2,64.9,0.575,1245716.7,1245716.7,16133,0,0,0,L,1122011218,1,121.55,123.14,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555191020,378729.00
04/13/2019 17:30,2,2.191,ACTIVE,214.19,357.68,59.996,1555191004,"201051344000585","174011545737251",31.61,8.50,0,334.24,392.55,70.1,65.8,0.566,1266335.6,1266335.6,24071,0,0,0,L,1122011218,1,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555191021,378730.00
04/13/2019 17:30,2,2.148,ACTIVE,215.09,361.59,59.996,1555191004,"201051344000853","174011545737251",32.01,7.70,0,335.14,391.34,69.6,65.3,0.566,1269130.1,1269130.1,15734,0,0,0,L,1122011218,1,122.68,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555191022,378731.00
04/13/2019 17:30,2,2.090,ACTIVE,213.74,357.68,60.022,1555191004,"201051344001145","174011545737251",31.69,7.70,0,332.13,389.54,67.1,62.8,0.548,1268865.7,1268865.7,23989,0,0,0,L,1122011218,1,122.46,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555191022,378732.00
04/13/2019 17:30,2,2.156,ACTIVE,213.96,357.98,59.996,1555191004,"201051344000438","174011545737251",31.65,9.70,0,334.54,391.04,69.2,64.8,0.561,1261682.0,1261682.0,24022,0,0,0,L,1122011218,1,122.91,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555191023,378733.00
04/13/2019 17:30,2,2.139,ACTIVE,213.74,357.38,60.006,1555191004,"201051344001135","174011545737251",31.55,9.00,0,330.63,390.44,68.4,64.1,0.557,1248531.7,1248531.7,23974,0,0,0,L,1122011218,1,122.68,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555191024,378734.00
04/13/2019 17:30,2,2.146,ACTIVE,214.41,357.68,60.006,1555191004,"201051344000983","174011545737251",31.55,7.30,0,334.84,392.25,68.6,64.3,0.575,1267207.0,1267207.0,15734,0,0,0,L,1122011218,1,122.23,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555191025,378735.00
04/13/2019 17:30,2,2.133,ACTIVE,213.96,355.88,60.006,1555191004,"201051344001203","174011545737251",31.55,10.00,0,333.93,390.14,68.2,63.9,0.566,1256208.5,1256208.5,24028,0,0,0,L,1122011218,1,123.14,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555191026,378736.00
04/13/2019 17:30,2,2.055,ACTIVE,213.51,359.78,60.006,1555191004,"201051344001230","174011545737251",31.81,9.00,0,330.93,390.14,66.2,62.0,0.544,1253184.1,1253184.1,23848,0,0,0,L,1122011218,1,122.46,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555191027,378737.00
04/13/2019 17:30,2,2.117,ACTIVE,213.29,357.68,59.996,1555191004,"201051344000646","174011545737251",31.57,9.70,0,332.73,389.24,67.7,63.4,0.561,1246188.7,1246188.7,23998,0,0,0,L,1122011218,1,122.68,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555191028,378738.00
04/13/2019 17:30,2,2.146,ACTIVE,214.41,354.67,60.001,1555191004,"201051344000867","174011545737251",31.39,8.00,0,331.83,389.24,68.2,63.9,0.544,1244474.7,1244474.7,47924,0,0,0,L,1122011218,1,122.23,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555191029,378739.00
04/13/2019 17:30,2,2.127,ACTIVE,214.64,356.18,59.980,1555191004,"201051344000633","174011545737251",31.59,11.70,0,332.73,388.64,68.0,63.7,0.544,1243329.9,1243329.9,47972,0,0,0,L,1122011218,1,122.46,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555191030,378740.00
04/13/2019 17:30,2,2.160,ACTIVE,213.51,357.38,60.001,1555191004,"201051344000955","174011545737251",31.61,10.70,0,332.43,390.74,69.2,64.8,0.561,1266103.6,1266103.6,24016,0,0,0,L,1122011218,1,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555191031,378741.00
04/13/2019 17:30,2,2.133,ACTIVE,214.19,357.38,59.990,1555191004,"201051344000648","174011545737251",31.61,7.00,0,331.53,389.54,68.3,64.0,0.548,1257164.7,1257164.7,47477,0,0,0,L,1122011218,1,121.55,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555191032,378742.00
04/13/2019 17:30,2,2.180,ACTIVE,214.87,356.18,59.996,1555191004,"201051344000645","174011545737251",31.19,7.30,0,332.43,389.54,68.8,64.5,0.557,1261933.8,1261933.8,47438,0,0,0,L,1122011218,1,122.46,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555191033,378743.00
04/13/2019 17:30,2,2.168,ACTIVE,214.41,357.68,60.006,1555191004,"201051344000569","174011545737251",31.53,7.30,0,334.54,393.45,69.2,64.9,0.570,1278002.1,1278002.1,15651,0,0,0,L,1122011218,1,121.55,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555191034,378744.00
04/13/2019 17:30,2,2.227,ACTIVE,214.64,360.38,59.990,1555191004,"179051228000119","174011545737251",31.77,9.70,0,334.84,393.75,71.6,67.2,0.583,65199.2,65199.2,15747,0,0,0,L,46974696,1,122.23,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555191034,378745.00
04/13/2019 17:45,2,2.637,ACTIVE,215.32,353.17,60.006,1555191904,"201051344000579","174011545737251",32.01,9.30,0,320.11,394.65,85.5,80.6,0.384,1277832.6,1277832.6,16105,0,0,0,L,1122011218,1,122.46,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555191906,378746.00
04/13/2019 17:45,2,2.646,ACTIVE,214.41,350.77,60.012,1555191904,"201051344001025","174011545737251",31.75,11.30,0,322.21,393.75,85.0,80.1,0.376,1260118.6,1260118.6,24033,0,0,0,L,1122011218,1,122.68,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555191906,378747.00
04/13/2019 17:45,2,2.459,ACTIVE,214.41,353.77,60.012,1555191904,"201051344001093","174011545737251",32.05,9.00,0,324.62,393.15,79.8,75.1,0.349,1244159.3,1244159.3,24065,0,0,0,L,1122011218,1,123.14,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555191907,378748.00
04/13/2019 17:45,2,2.801,ACTIVE,215.32,348.06,60.012,1555191904,"201051344000458","174011545737251",31.51,10.30,0,320.71,390.74,89.5,84.5,0.415,1261056.5,1261056.5,15853,0,0,0,L,1122011218,1,122.46,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555191908,378749.00
04/13/2019 17:45,2,2.832,ACTIVE,213.96,352.57,60.017,1555191904,"201051344000890","174011545737251",31.83,11.30,0,322.81,393.45,91.3,86.2,0.415,1258786.8,1258786.8,23982,0,0,0,L,1122011218,1,123.14,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555191909,378750.00
04/13/2019 17:45,2,3.016,ACTIVE,215.54,354.67,60.012,1555191904,"201051344000988","174011545737251",20.65,6.30,0,319.51,388.34,63.2,59.1,0.530,974118.7,974118.7,16171,0,0,0,L,1122011218,1,122.23,123.36,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555191910,378751.00
04/13/2019 17:45,2,3.012,ACTIVE,215.32,352.57,60.017,1555191904,"201051344000582","174011545737251",31.77,8.00,0,318.91,392.85,96.9,91.6,0.442,1237848.7,1237848.7,23956,0,0,0,L,1122011218,1,123.36,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555191911,378752.00
04/13/2019 17:45,2,3.182,ACTIVE,215.32,353.47,59.990,1555191904,"201051344000868","174011545737251",31.85,6.30,0,320.71,392.55,102.7,97.2,0.464,1246163.6,1246163.6,47903,0,0,0,L,1122011218,1,122.23,123.36,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555191912,378753.00
04/13/2019 17:45,2,3.410,ACTIVE,216.45,359.78,60.012,1555191904,"201051344000576","174011545737251",32.40,7.30,0,320.71,394.35,111.9,106.1,0.535,1264332.4,1264332.4,19937,0,0,0,L,1122011218,1,122.91,123.36,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555191913,378754.00
04/13/2019 17:45,2,3.578,ACTIVE,216.67,354.67,60.012,1555191904,"201051344001158","174011545737251",31.73,7.00,0,320.41,392.25,115.0,109.1,0.530,1241180.6,1241180.6,16161,0,0,0,L,1122011218,1,122.91,123.59,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555191914,378755.00
04/13/2019 17:45,2,3.701,ACTIVE,215.54,355.58,60.043,1555191904,"201051344000917","174011545737251",31.89,10.00,0,325.82,394.95,119.5,113.5,0.561,1255929.4,1255929.4,23834,0,0,0,L,1122011218,1,123.59,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555191915,378756.00
04/13/2019 17:45,2,3.652,ACTIVE,215.09,356.18,60.017,1555191904,"201051344000417","174011545737251",20.71,9.70,0,331.53,385.63,76.7,72.1,0.641,1008777.8,1008777.8,24020,0,0,0,L,1122011218,1,123.14,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555191916,378757.00
04/13/2019 17:45,2,3.824,ACTIVE,215.09,351.97,60.049,1555191904,"201051344000685","174011545737251",31.47,9.70,0,315.90,392.55,121.9,115.7,0.592,1260590.5,1260590.5,24044,0,0,0,L,1122011218,1,124.04,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555191917,378758.00
04/13/2019 17:45,2,3.670,ACTIVE,215.77,354.67,60.012,1555191904,"201051344000651","174011545737251",31.85,8.00,0,318.61,391.94,118.4,112.3,0.535,1253309.8,1253309.8,24014,0,0,0,L,1122011218,1,124.04,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555191918,378759.00
04/13/2019 17:45,2,3.455,ACTIVE,214.87,351.67,60.012,1555191904,"201051344000594","174011545737251",31.47,13.00,0,321.91,393.15,110.0,104.3,0.491,1267182.3,1267182.3,47844,0,0,0,L,1122011218,1,122.23,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555191919,378760.00
04/13/2019 17:45,2,3.189,ACTIVE,216.22,357.08,60.017,1555191904,"201051344000469","174011545737251",32.08,6.30,0,322.21,396.45,103.5,98.0,0.482,1245733.9,1245733.9,16134,0,0,0,L,1122011218,1,122.46,123.81,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555191920,378761.00
04/13/2019 17:45,2,3.230,ACTIVE,215.32,356.18,60.022,1555191904,"201051344000585","174011545737251",31.99,9.30,0,319.81,393.75,104.6,99.1,0.473,1266353.3,1266353.3,24072,0,0,0,L,1122011218,1,123.14,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555191921,378762.00
04/13/2019 17:45,2,3.098,ACTIVE,216.22,351.67,60.022,1555191904,"201051344000853","174011545737251",31.85,8.00,0,322.81,393.45,100.0,94.6,0.442,1269147.6,1269147.6,15735,0,0,0,L,1122011218,1,123.14,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555191922,378763.00
04/13/2019 17:45,2,2.904,ACTIVE,214.64,352.57,60.012,1555191904,"201051344001145","174011545737251",31.87,8.00,0,319.81,393.45,93.8,88.6,0.433,1268882.6,1268882.6,23990,0,0,0,L,1122011218,1,123.14,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555191922,378764.00
04/13/2019 17:45,2,2.783,ACTIVE,214.64,351.37,60.022,1555191904,"201051344000438","174011545737251",31.85,10.30,0,320.71,394.05,89.8,84.8,0.407,1261699.2,1261699.2,24023,0,0,0,L,1122011218,1,123.36,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555191923,378765.00
04/13/2019 17:45,2,2.732,ACTIVE,214.41,349.86,60.049,1555191904,"201051344001135","174011545737251",31.57,9.70,0,321.31,392.85,87.4,82.4,0.398,1248548.8,1248548.8,23975,0,0,0,L,1122011218,1,123.14,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555191924,378766.00
04/13/2019 17:45,2,2.787,ACTIVE,215.32,352.87,60.022,1555191904,"201051344000983","174011545737251",31.83,8.50,0,323.72,394.95,89.9,84.8,0.424,1267224.3,1267224.3,15735,0,0,0,L,1122011218,1,122.46,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555191925,378767.00
04/13/2019 17:45,2,2.680,ACTIVE,214.64,351.37,60.006,1555191904,"201051344001203","174011545737251",31.81,10.00,0,318.61,394.35,86.4,81.4,0.407,1256225.5,1256225.5,24029,0,0,0,L,1122011218,1,123.59,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555191926,378768.00
04/13/2019 17:45,2,2.623,ACTIVE,214.19,350.17,60.038,1555191904,"201051344001230","174011545737251",31.63,9.70,0,323.41,393.45,84.1,79.2,0.384,1253200.7,1253200.7,23849,0,0,0,L,1122011218,1,123.14,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555191927,378769.00
04/13/2019 17:45,2,2.668,ACTIVE,213.96,354.07,60.043,1555191904,"201051344000646","174011545737251",31.99,10.00,0,321.91,392.25,86.5,81.5,0.407,1246205.7,1246205.7,23999,0,0,0,L,1122011218,1,123.14,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555191928,378770.00
04/13/2019 17:45,2,2.896,ACTIVE,215.32,351.97,60.038,1555191904,"201051344000867","174011545737251",31.83,9.00,0,324.62,393.45,93.4,88.2,0.420,1244491.7,1244491.7,47925,0,0,0,L,1122011218,1,122.68,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555191929,378771.00
04/13/2019 17:45,2,2.943,ACTIVE,215.54,354.37,60.022,1555191904,"201051344000633","174011545737251",31.77,12.70,0,322.81,391.64,94.7,89.4,0.429,1243346.9,1243346.9,47973,0,0,0,L,1122011218,1,122.68,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555191930,378772.00
