ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/13/2019 17:45,2,2.834,ACTIVE,214.19,352.57,60.028,1555191904,"201051344000955","174011545737251",31.79,10.70,0,319.51,393.75,91.3,86.2,0.424,1266120.7,1266120.7,24017,0,0,0,L,1122011218,1,122.68,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555191931,378773.00
04/13/2019 17:45,2,3.072,ACTIVE,215.32,349.86,60.028,1555191904,"201051344000648","174011545737251",31.53,7.00,0,321.31,393.75,98.1,92.8,0.455,1257181.8,1257181.8,47478,0,0,0,L,1122011218,1,122.01,123.36,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555191932,378774.00
04/13/2019 17:45,2,3.107,ACTIVE,215.77,351.07,60.017,1555191904,"201051344000645","174011545737251",31.67,9.00,0,319.81,391.34,99.6,94.2,0.446,1261951.2,1261951.2,47439,0,0,0,L,1122011218,1,122.91,123.59,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555191933,378775.00
04/13/2019 17:45,2,3.084,ACTIVE,215.54,353.77,60.054,1555191904,"201051344000569","174011545737251",31.85,8.50,0,321.91,393.75,99.5,94.1,0.464,1278019.6,1278019.6,15652,0,0,0,L,1122011218,1,122.23,123.36,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555191934,378776.00
04/13/2019 17:45,2,3.166,ACTIVE,215.77,354.97,60.022,1555191904,"179051228000119","174011545737251",32.07,10.70,0,318.91,391.94,102.8,97.3,0.477,65217.3,65217.3,15748,0,0,0,L,46974696,1,122.68,124.04,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555191934,378777.00
04/13/2019 18:00,2,1.449,ACTIVE,213.96,353.77,59.996,1555192804,"201051344000579","174011545737251",31.73,7.70,0,321.61,394.95,46.6,43.1,0.367,1277847.3,1277847.3,16106,0,0,0,L,1122011218,1,121.78,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555192805,378778.00
04/13/2019 18:00,2,1.439,ACTIVE,213.06,352.27,59.996,1555192804,"201051344001025","174011545737251",31.75,9.30,0,323.11,390.74,46.3,42.8,0.354,1260133.3,1260133.3,24034,0,0,0,L,1122011218,1,122.01,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555192806,378779.00
04/13/2019 18:00,2,1.387,ACTIVE,213.29,351.97,60.001,1555192804,"201051344001093","174011545737251",31.67,8.00,0,321.61,392.25,44.5,41.0,0.331,1244173.3,1244173.3,24066,0,0,0,L,1122011218,1,122.23,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555192807,378780.00
04/13/2019 18:00,2,1.469,ACTIVE,213.74,348.66,59.990,1555192804,"201051344000458","174011545737251",31.31,9.30,0,320.71,391.94,46.6,43.1,0.376,1261071.2,1261071.2,15854,0,0,0,L,1122011218,1,121.78,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555192808,378781.00
04/13/2019 18:00,2,1.443,ACTIVE,212.83,351.07,59.996,1555192804,"201051344000890","174011545737251",31.67,9.70,0,321.01,393.45,46.3,42.8,0.358,1258801.3,1258801.3,23983,0,0,0,L,1122011218,1,122.23,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555192809,378782.00
04/13/2019 18:00,2,1.463,ACTIVE,213.74,345.06,60.001,1555192804,"201051344000988","174011545737251",20.69,5.50,0,318.91,390.14,30.7,27.7,0.247,974128.2,974128.2,16172,0,0,0,L,1122011218,1,121.55,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555192810,378783.00
04/13/2019 18:00,2,1.414,ACTIVE,213.74,350.77,60.012,1555192804,"201051344000582","174011545737251",31.47,7.30,0,318.91,391.64,45.1,41.6,0.358,1237862.9,1237862.9,23957,0,0,0,L,1122011218,1,122.46,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555192811,378784.00
04/13/2019 18:00,2,1.475,ACTIVE,213.29,348.66,59.996,1555192804,"201051344000868","174011545737251",31.25,5.50,0,318.91,391.64,46.7,43.1,0.371,1246178.0,1246178.0,47904,0,0,0,L,1122011218,1,121.33,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555192812,378785.00
04/13/2019 18:00,2,1.477,ACTIVE,213.96,354.37,60.001,1555192804,"201051344000576","174011545737251",31.57,6.00,0,321.01,391.64,47.3,43.7,0.380,1264347.0,1264347.0,19939,0,0,0,L,1122011218,1,122.01,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555192813,378786.00
04/13/2019 18:00,2,1.467,ACTIVE,213.74,350.47,60.012,1555192804,"201051344001158","174011545737251",31.23,6.00,0,320.71,391.34,46.5,42.9,0.380,1241194.8,1241194.8,16163,0,0,0,L,1122011218,1,121.55,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555192815,378787.00
04/13/2019 18:00,2,1.410,ACTIVE,213.51,350.17,60.012,1555192804,"201051344000917","174011545737251",31.19,8.00,0,320.41,394.35,44.6,41.1,0.354,1255943.4,1255943.4,23836,0,0,0,L,1122011218,1,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555192816,378788.00
04/13/2019 18:00,2,1.502,ACTIVE,213.29,342.65,60.006,1555192804,"201051344000417","174011545737251",20.46,9.00,0,319.81,387.74,31.1,28.1,0.239,1008787.1,1008787.1,24021,0,0,0,L,1122011218,1,122.01,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555192817,378789.00
04/13/2019 18:00,2,1.453,ACTIVE,213.06,353.77,60.012,1555192804,"201051344000685","174011545737251",31.51,8.00,0,320.11,392.25,46.4,42.9,0.389,1260604.8,1260604.8,24046,0,0,0,L,1122011218,1,122.91,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555192819,378790.00
04/13/2019 18:00,2,1.498,ACTIVE,213.29,351.37,59.969,1555192804,"201051344000651","174011545737251",31.37,7.00,0,319.51,392.55,47.6,44.0,0.376,1253324.2,1253324.2,24016,0,0,0,L,1122011218,1,122.68,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555192820,378791.00
04/13/2019 18:00,2,1.498,ACTIVE,213.06,354.37,60.006,1555192804,"201051344000594","174011545737251",31.63,10.70,0,320.71,393.15,48.0,44.4,0.376,1267196.8,1267196.8,47846,0,0,0,L,1122011218,1,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555192822,378792.00
04/13/2019 18:00,2,1.510,ACTIVE,213.96,355.58,60.006,1555192804,"201051344000469","174011545737251",31.71,4.50,0,319.21,395.55,48.5,44.9,0.398,1245748.3,1245748.3,16136,0,0,0,L,1122011218,1,121.33,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555192824,378793.00
04/13/2019 18:00,2,1.523,ACTIVE,213.51,355.28,59.985,1555192804,"201051344000585","174011545737251",31.73,7.70,0,320.71,392.55,49.0,45.4,0.389,1266368.3,1266368.3,24074,0,0,0,L,1122011218,1,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555192825,378794.00
04/13/2019 18:00,2,1.525,ACTIVE,214.41,355.58,60.006,1555192804,"201051344000853","174011545737251",31.77,7.00,0,320.11,392.25,49.2,45.5,0.384,1269162.4,1269162.4,15737,0,0,0,L,1122011218,1,122.23,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555192827,378795.00
04/13/2019 18:00,2,1.434,ACTIVE,213.29,351.97,59.990,1555192804,"201051344001145","174011545737251",31.57,7.00,0,321.61,392.85,45.9,42.4,0.371,1268896.6,1268896.6,23991,0,0,0,L,1122011218,1,122.46,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555192828,378796.00
04/13/2019 18:00,2,1.521,ACTIVE,213.29,350.77,59.975,1555192804,"201051344000438","174011545737251",31.43,8.50,0,322.21,393.45,48.5,44.9,0.384,1261713.5,1261713.5,24024,0,0,0,L,1122011218,1,122.68,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555192828,378797.00
04/13/2019 18:00,2,1.502,ACTIVE,213.06,351.67,60.006,1555192804,"201051344001135","174011545737251",31.57,8.00,0,322.81,393.45,48.1,44.5,0.384,1248563.1,1248563.1,23976,0,0,0,L,1122011218,1,122.23,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555192829,378798.00
04/13/2019 18:00,2,1.518,ACTIVE,213.74,354.07,60.043,1555192804,"201051344000983","174011545737251",31.73,6.70,0,321.31,393.15,48.8,45.1,0.407,1267238.9,1267238.9,15736,0,0,0,L,1122011218,1,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555192830,378799.00
04/13/2019 18:00,2,1.498,ACTIVE,213.29,349.26,59.975,1555192804,"201051344001203","174011545737251",31.37,8.50,0,321.31,398.86,47.6,44.1,0.393,1256239.6,1256239.6,24030,0,0,0,L,1122011218,1,122.68,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555192831,378800.00
04/13/2019 18:00,2,1.443,ACTIVE,213.06,348.66,59.996,1555192804,"201051344001230","174011545737251",31.31,7.70,0,321.91,393.75,45.8,42.3,0.362,1253214.3,1253214.3,23850,0,0,0,L,1122011218,1,122.46,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555192832,378801.00
04/13/2019 18:00,2,1.500,ACTIVE,212.83,351.37,60.012,1555192804,"201051344000646","174011545737251",31.45,8.00,0,321.31,391.34,47.8,44.2,0.389,1246219.8,1246219.8,24000,0,0,0,L,1122011218,1,122.46,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555192833,378802.00
04/13/2019 18:00,2,1.520,ACTIVE,213.74,351.97,60.001,1555192804,"201051344000867","174011545737251",31.55,7.30,0,322.21,394.05,48.6,45.0,0.384,1244505.9,1244505.9,47926,0,0,0,L,1122011218,1,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555192834,378803.00
04/13/2019 18:00,2,1.521,ACTIVE,213.96,351.67,60.001,1555192804,"201051344000633","174011545737251",31.37,9.70,0,321.61,393.45,48.4,44.8,0.389,1243361.0,1243361.0,47974,0,0,0,L,1122011218,1,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555192835,378804.00
04/13/2019 18:00,2,1.516,ACTIVE,212.61,355.28,60.006,1555192804,"201051344000955","174011545737251",31.93,9.00,0,322.81,394.35,49.0,45.4,0.393,1266134.8,1266134.8,24018,0,0,0,L,1122011218,1,121.78,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555192836,378805.00
04/13/2019 18:00,2,1.551,ACTIVE,213.74,348.96,60.001,1555192804,"201051344000648","174011545737251",31.21,6.00,0,317.70,391.94,49.0,45.4,0.393,1257196.1,1257196.1,47479,0,0,0,L,1122011218,1,121.33,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555192837,378806.00
04/13/2019 18:00,2,1.551,ACTIVE,214.19,349.86,60.006,1555192804,"201051344000645","174011545737251",31.33,6.70,0,319.51,391.04,49.2,45.6,0.389,1261965.5,1261965.5,47440,0,0,0,L,1122011218,1,122.23,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555192838,378807.00
04/13/2019 18:00,2,1.559,ACTIVE,213.74,352.27,59.996,1555192804,"201051344000569","174011545737251",31.55,7.00,0,320.71,394.35,49.9,46.2,0.407,1278034.2,1278034.2,15653,0,0,0,L,1122011218,1,121.33,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555192839,378808.00
04/13/2019 18:00,2,1.617,ACTIVE,214.19,355.28,60.012,1555192804,"179051228000119","174011545737251",31.77,9.30,0,319.21,393.45,52.0,48.3,0.407,65232.3,65232.3,15749,0,0,0,L,46974696,1,122.01,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555192840,378809.00
04/13/2019 18:15,2,1.420,ACTIVE,213.51,348.66,60.017,1555193704,"201051344000579","174011545737251",31.37,7.00,0,334.24,379.92,45.2,41.7,0.362,1277858.4,1277858.4,16107,0,0,0,L,1122011218,1,121.55,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555193706,378810.00
04/13/2019 18:15,2,1.416,ACTIVE,213.29,350.17,60.022,1555193704,"201051344001025","174011545737251",31.51,8.00,0,333.33,379.92,45.2,41.7,0.349,1260144.4,1260144.4,24035,0,0,0,L,1122011218,1,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555193706,378811.00
04/13/2019 18:15,2,1.340,ACTIVE,213.29,352.27,60.012,1555193704,"201051344001093","174011545737251",31.75,7.30,0,333.03,379.32,43.1,39.6,0.327,1244184.0,1244184.0,24067,0,0,0,L,1122011218,1,122.23,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555193708,378812.00
04/13/2019 18:15,2,1.414,ACTIVE,213.51,349.26,60.022,1555193704,"201051344000458","174011545737251",31.41,8.50,0,333.03,379.02,45.0,41.5,0.358,1261082.2,1261082.2,15855,0,0,0,L,1122011218,1,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555193709,378813.00
04/13/2019 18:15,2,1.420,ACTIVE,212.83,347.46,60.028,1555193704,"201051344000890","174011545737251",31.19,9.00,0,332.73,380.22,44.9,41.4,0.349,1258812.4,1258812.4,23984,0,0,0,L,1122011218,1,122.23,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555193710,378814.00
04/13/2019 18:15,2,1.430,ACTIVE,213.51,344.15,60.028,1555193704,"201051344000988","174011545737251",20.28,5.00,0,331.83,363.39,29.4,26.4,0.234,974135.2,974135.2,16173,0,0,0,L,1122011218,1,121.55,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555193710,378815.00
04/13/2019 18:15,2,1.369,ACTIVE,213.74,349.86,60.054,1555193704,"201051344000582","174011545737251",31.39,6.30,0,332.43,378.42,43.6,40.1,0.345,1237873.6,1237873.6,23958,0,0,0,L,1122011218,1,122.46,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555193711,378816.00
04/13/2019 18:15,2,1.400,ACTIVE,213.29,349.56,60.017,1555193704,"201051344000868","174011545737251",31.35,5.00,0,332.13,378.72,44.5,41.1,0.349,1246189.0,1246189.0,47905,0,0,0,L,1122011218,1,121.33,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555193712,378817.00
04/13/2019 18:15,2,1.408,ACTIVE,214.19,351.37,60.022,1555193704,"201051344000576","174011545737251",31.53,5.50,0,334.24,379.92,45.0,41.5,0.358,1264358.0,1264358.0,19940,0,0,0,L,1122011218,1,122.01,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555193713,378818.00
04/13/2019 18:15,2,1.383,ACTIVE,213.74,349.56,60.022,1555193704,"201051344001158","174011545737251",31.39,5.50,0,332.73,377.22,44.0,40.5,0.362,1241205.6,1241205.6,16164,0,0,0,L,1122011218,1,121.55,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555193714,378819.00
04/13/2019 18:15,2,1.332,ACTIVE,213.51,350.77,60.028,1555193704,"201051344000917","174011545737251",31.51,7.30,0,332.43,381.12,42.5,39.1,0.340,1255953.9,1255953.9,23837,0,0,0,L,1122011218,1,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555193715,378820.00
04/13/2019 18:15,2,1.422,ACTIVE,213.29,342.35,60.028,1555193704,"201051344000417","174011545737251",20.54,7.70,0,329.43,360.38,29.6,26.6,0.225,1008794.2,1008794.2,24022,0,0,0,L,1122011218,1,122.01,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555193716,378821.00
04/13/2019 18:15,2,1.383,ACTIVE,213.29,350.77,60.017,1555193704,"201051344000685","174011545737251",31.49,7.30,0,333.03,378.12,44.1,40.7,0.371,1260615.6,1260615.6,24047,0,0,0,L,1122011218,1,122.91,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555193717,378822.00
04/13/2019 18:15,2,1.430,ACTIVE,213.51,347.46,60.033,1555193704,"201051344000651","174011545737251",31.15,6.30,0,332.73,378.72,45.2,41.7,0.358,1253335.2,1253335.2,24017,0,0,0,L,1122011218,1,122.68,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555193718,378823.00
04/13/2019 18:15,2,1.416,ACTIVE,213.06,349.86,60.028,1555193704,"201051344000594","174011545737251",31.33,9.30,0,332.13,379.02,45.0,41.5,0.354,1267207.8,1267207.8,47847,0,0,0,L,1122011218,1,121.55,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555193719,378824.00
04/13/2019 18:15,2,1.432,ACTIVE,213.74,347.16,60.033,1555193704,"201051344000469","174011545737251",31.07,4.00,0,333.93,381.42,45.1,41.6,0.371,1245759.4,1245759.4,16137,0,0,0,L,1122011218,1,121.33,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555193720,378825.00
04/13/2019 18:15,2,1.445,ACTIVE,213.51,351.37,60.022,1555193704,"201051344000585","174011545737251",31.55,7.00,0,333.33,381.42,46.2,42.7,0.362,1266379.4,1266379.4,24075,0,0,0,L,1122011218,1,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555193721,378826.00
04/13/2019 18:15,2,1.428,ACTIVE,214.19,351.37,60.022,1555193704,"201051344000853","174011545737251",31.65,6.30,0,334.84,381.12,45.7,42.2,0.358,1269173.5,1269173.5,15738,0,0,0,L,1122011218,1,122.23,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555193722,378827.00
04/13/2019 18:15,2,1.352,ACTIVE,213.06,348.96,60.017,1555193704,"201051344001145","174011545737251",31.41,6.70,0,333.63,379.02,43.0,39.6,0.345,1268907.0,1268907.0,23992,0,0,0,L,1122011218,1,122.01,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555193722,378828.00
04/13/2019 18:15,2,1.412,ACTIVE,213.29,350.77,60.017,1555193704,"201051344000438","174011545737251",31.53,7.70,0,333.93,382.63,45.2,41.7,0.358,1261724.5,1261724.5,24025,0,0,0,L,1122011218,1,122.46,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555193723,378829.00
04/13/2019 18:15,2,1.395,ACTIVE,213.06,351.37,60.022,1555193704,"201051344001135","174011545737251",31.61,7.00,0,330.93,379.62,44.7,41.2,0.354,1248573.9,1248573.9,23977,0,0,0,L,1122011218,1,122.23,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555193724,378830.00
04/13/2019 18:15,2,1.412,ACTIVE,213.51,351.67,60.054,1555193704,"201051344000983","174011545737251",31.63,6.00,0,333.63,382.33,45.3,41.8,0.371,1267249.8,1267249.8,15737,0,0,0,L,1122011218,1,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555193725,378831.00
04/13/2019 18:15,2,1.391,ACTIVE,213.51,346.86,60.043,1555193704,"201051344001203","174011545737251",31.17,7.30,0,332.13,380.82,44.0,40.5,0.354,1256250.3,1256250.3,24031,0,0,0,L,1122011218,1,122.91,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555193726,378832.00
04/13/2019 18:15,2,1.334,ACTIVE,213.06,347.16,60.017,1555193704,"201051344001230","174011545737251",31.19,7.00,0,330.63,379.02,42.1,38.7,0.336,1253224.5,1253224.5,23851,0,0,0,L,1122011218,1,122.46,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555193727,378833.00
04/13/2019 18:15,2,1.408,ACTIVE,212.83,346.86,60.017,1555193704,"201051344000646","174011545737251",31.07,7.30,0,332.43,379.02,44.4,40.9,0.358,1246230.5,1246230.5,24001,0,0,0,L,1122011218,1,122.23,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555193728,378834.00
04/13/2019 18:15,2,1.406,ACTIVE,213.51,348.36,60.006,1555193704,"201051344000867","174011545737251",31.27,7.00,0,332.73,382.03,44.6,41.1,0.345,1244516.7,1244516.7,47927,0,0,0,L,1122011218,1,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555193729,378835.00
04/13/2019 18:15,2,1.404,ACTIVE,213.96,349.26,60.065,1555193704,"201051344000633","174011545737251",31.35,8.50,0,332.13,379.02,44.6,41.2,0.358,1243371.8,1243371.8,47975,0,0,0,L,1122011218,1,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555193730,378836.00
04/13/2019 18:15,2,1.422,ACTIVE,212.83,349.26,60.043,1555193704,"201051344000955","174011545737251",31.41,7.70,0,332.13,379.92,45.2,41.8,0.367,1266145.8,1266145.8,24019,0,0,0,L,1122011218,1,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555193731,378837.00
04/13/2019 18:15,2,1.434,ACTIVE,213.51,346.86,60.022,1555193704,"201051344000648","174011545737251",31.09,5.50,0,332.73,382.33,45.2,41.7,0.358,1257206.9,1257206.9,47480,0,0,0,L,1122011218,1,121.33,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555193732,378838.00
04/13/2019 18:15,2,1.418,ACTIVE,214.19,349.56,60.059,1555193704,"201051344000645","174011545737251",31.45,6.30,0,333.63,379.02,45.2,41.7,0.354,1261976.4,1261976.4,47441,0,0,0,L,1122011218,1,122.23,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555193733,378839.00
04/13/2019 18:15,2,1.441,ACTIVE,213.51,351.67,60.028,1555193704,"201051344000569","174011545737251",31.57,6.30,0,334.24,382.33,46.1,42.5,0.371,1278045.3,1278045.3,15654,0,0,0,L,1122011218,1,121.33,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555193734,378840.00
04/13/2019 18:15,2,1.498,ACTIVE,213.96,352.87,60.022,1555193704,"179051228000119","174011545737251",31.73,8.50,0,335.44,382.03,48.1,44.5,0.376,65243.9,65243.9,15750,0,0,0,L,46974696,1,121.78,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555193735,378841.00
04/13/2019 18:30,2,1.105,ACTIVE,213.29,351.67,60.006,1555194604,"201051344000579","174011545737251",31.71,6.70,0,330.93,375.11,35.5,32.3,0.270,1277867.6,1277867.6,16109,0,0,0,L,1122011218,1,121.55,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555194606,378842.00
04/13/2019 18:30,2,1.113,ACTIVE,212.83,348.66,60.012,1555194604,"201051344001025","174011545737251",31.39,7.30,0,330.33,373.31,35.4,32.3,0.270,1260153.7,1260153.7,24037,0,0,0,L,1122011218,1,121.78,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555194607,378843.00
04/13/2019 18:30,2,1.080,ACTIVE,213.06,344.15,60.017,1555194604,"201051344001093","174011545737251",30.93,6.70,0,329.43,370.90,33.9,30.8,0.243,1244192.8,1244192.8,24069,0,0,0,L,1122011218,1,122.23,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555194609,378844.00
04/13/2019 18:30,2,1.100,ACTIVE,213.29,349.86,59.959,1555194604,"201051344000458","174011545737251",31.59,7.30,0,331.23,371.81,35.2,32.1,0.278,1261091.4,1261091.4,15857,0,0,0,L,1122011218,1,121.78,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555194610,378845.00
04/13/2019 18:30,2,1.111,ACTIVE,212.61,347.16,60.043,1555194604,"201051344000890","174011545737251",31.25,8.00,0,329.73,372.41,35.3,32.1,0.261,1258821.6,1258821.6,23986,0,0,0,L,1122011218,1,122.23,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555194612,378846.00
04/13/2019 18:30,2,1.092,ACTIVE,213.06,343.25,60.001,1555194604,"201051344000988","174011545737251",20.50,5.00,0,330.03,358.88,22.7,20.0,0.177,974141.0,974141.0,16175,0,0,0,L,1122011218,1,121.33,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555194614,378847.00
04/13/2019 18:30,2,1.080,ACTIVE,213.51,346.86,60.006,1555194604,"201051344000582","174011545737251",31.13,6.00,0,330.33,370.30,34.1,31.0,0.261,1237882.5,1237882.5,23960,0,0,0,L,1122011218,1,122.23,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555194615,378848.00
04/13/2019 18:30,2,1.084,ACTIVE,213.06,349.26,59.990,1555194604,"201051344000868","174011545737251",31.41,4.50,0,330.63,371.51,34.5,31.4,0.261,1246198.0,1246198.0,47907,0,0,0,L,1122011218,1,121.33,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555194617,378849.00
04/13/2019 18:30,2,1.100,ACTIVE,213.74,346.26,59.985,1555194604,"201051344000576","174011545737251",31.37,5.00,0,330.93,372.11,35.0,31.8,0.265,1264367.2,1264367.2,19941,0,0,0,L,1122011218,1,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555194618,378850.00
04/13/2019 18:30,2,1.072,ACTIVE,213.51,346.26,60.012,1555194604,"201051344001158","174011545737251",31.37,5.00,0,331.23,369.70,34.1,31.0,0.270,1241214.5,1241214.5,16165,0,0,0,L,1122011218,1,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555194619,378851.00
04/13/2019 18:30,2,1.062,ACTIVE,213.29,344.76,59.990,1555194604,"201051344000917","174011545737251",31.17,7.00,0,330.03,370.90,33.5,30.5,0.261,1255962.5,1255962.5,23838,0,0,0,L,1122011218,1,122.01,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555194619,378852.00
04/13/2019 18:30,2,1.121,ACTIVE,213.06,339.95,60.006,1555194604,"201051344000417","174011545737251",20.59,7.30,0,329.73,356.78,23.4,20.7,0.172,1008800.1,1008800.1,24023,0,0,0,L,1122011218,1,122.01,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555194620,378853.00
04/13/2019 18:30,2,1.088,ACTIVE,213.06,346.26,60.017,1555194604,"201051344000685","174011545737251",31.31,6.70,0,331.53,370.90,34.5,31.4,0.278,1260624.6,1260624.6,24048,0,0,0,L,1122011218,1,122.91,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555194621,378854.00
04/13/2019 18:30,2,1.109,ACTIVE,213.29,348.06,60.006,1555194604,"201051344000651","174011545737251",31.49,6.00,0,330.33,372.11,35.4,32.3,0.274,1253344.4,1253344.4,24018,0,0,0,L,1122011218,1,122.68,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555194622,378855.00
04/13/2019 18:30,2,1.109,ACTIVE,212.83,345.66,60.038,1555194604,"201051344000594","174011545737251",31.17,8.50,0,327.92,372.41,35.1,31.9,0.265,1267216.9,1267216.9,47848,0,0,0,L,1122011218,1,121.33,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555194623,378856.00
04/13/2019 18:30,2,1.111,ACTIVE,213.29,346.56,60.006,1555194604,"201051344000469","174011545737251",31.33,4.00,0,330.93,372.71,35.3,32.1,0.278,1245768.5,1245768.5,16138,0,0,0,L,1122011218,1,121.10,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555194624,378857.00
04/13/2019 18:30,2,1.141,ACTIVE,213.29,351.07,59.975,1555194604,"201051344000585","174011545737251",31.79,6.70,0,330.63,373.01,36.8,33.6,0.278,1266388.9,1266388.9,24076,0,0,0,L,1122011218,1,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555194625,378858.00
04/13/2019 18:30,2,1.121,ACTIVE,213.74,347.76,60.006,1555194604,"201051344000853","174011545737251",31.49,6.00,0,332.43,374.21,35.8,32.6,0.270,1269182.7,1269182.7,15739,0,0,0,L,1122011218,1,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555194626,378859.00
04/13/2019 18:30,2,1.072,ACTIVE,213.06,349.26,59.975,1555194604,"201051344001145","174011545737251",31.53,6.00,0,331.83,371.51,34.2,31.1,0.270,1268915.7,1268915.7,23994,0,0,0,L,1122011218,1,122.01,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555194628,378860.00
04/13/2019 18:30,2,1.125,ACTIVE,213.29,349.86,60.033,1555194604,"201051344000438","174011545737251",31.49,7.00,0,330.93,374.81,35.9,32.7,0.274,1261733.6,1261733.6,24027,0,0,0,L,1122011218,1,122.46,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555194629,378861.00
04/13/2019 18:30,2,1.123,ACTIVE,213.06,347.16,60.012,1555194604,"201051344001135","174011545737251",31.23,6.70,0,329.13,372.11,35.6,32.4,0.274,1248583.0,1248583.0,23979,0,0,0,L,1122011218,1,122.23,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555194631,378862.00
04/13/2019 18:30,2,1.113,ACTIVE,213.29,349.86,60.012,1555194604,"201051344000983","174011545737251",31.57,6.00,0,330.93,374.51,35.6,32.5,0.283,1267259.0,1267259.0,15739,0,0,0,L,1122011218,1,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555194632,378863.00
04/13/2019 18:30,2,1.084,ACTIVE,213.29,349.56,60.012,1555194604,"201051344001203","174011545737251",31.51,7.00,0,331.23,372.71,34.6,31.5,0.278,1256259.2,1256259.2,24033,0,0,0,L,1122011218,1,122.68,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555194634,378864.00
04/13/2019 18:30,2,1.057,ACTIVE,212.83,346.56,59.969,1555194604,"201051344001230","174011545737251",31.17,6.70,0,328.82,370.30,33.4,30.3,0.247,1253233.0,1253233.0,23853,0,0,0,L,1122011218,1,122.23,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555194635,378865.00
04/13/2019 18:30,2,1.107,ACTIVE,212.83,348.66,60.012,1555194604,"201051344000646","174011545737251",31.29,6.70,0,328.22,371.21,35.1,32.0,0.278,1246239.5,1246239.5,24003,0,0,0,L,1122011218,1,122.23,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555194637,378866.00
04/13/2019 18:30,2,1.104,ACTIVE,213.51,344.45,60.012,1555194604,"201051344000867","174011545737251",31.13,6.70,0,330.33,371.81,34.8,31.7,0.261,1244525.7,1244525.7,47928,0,0,0,L,1122011218,1,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555194638,378867.00
04/13/2019 18:30,2,1.094,ACTIVE,213.51,347.76,60.006,1555194604,"201051344000633","174011545737251",31.45,7.30,0,331.83,371.81,34.9,31.7,0.270,1243380.8,1243380.8,47976,0,0,0,L,1122011218,1,122.01,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555194639,378868.00
04/13/2019 18:30,2,1.111,ACTIVE,212.61,348.96,59.985,1555194604,"201051344000955","174011545737251",31.65,7.30,0,329.13,373.01,35.7,32.5,0.265,1266154.9,1266154.9,24020,0,0,0,L,1122011218,1,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555194640,378869.00
04/13/2019 18:30,2,1.117,ACTIVE,213.29,345.36,59.969,1555194604,"201051344000648","174011545737251",31.27,5.00,0,330.93,373.01,35.4,32.2,0.270,1257216.1,1257216.1,47481,0,0,0,L,1122011218,1,121.10,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555194641,378870.00
04/13/2019 18:30,2,1.119,ACTIVE,213.51,343.55,60.012,1555194604,"201051344000645","174011545737251",31.01,6.00,0,331.53,371.21,35.1,32.0,0.270,1261985.5,1261985.5,47442,0,0,0,L,1122011218,1,121.78,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555194642,378871.00
04/13/2019 18:30,2,1.127,ACTIVE,213.29,348.36,60.012,1555194604,"201051344000569","174011545737251",31.51,6.00,0,329.73,374.21,36.0,32.8,0.278,1278054.5,1278054.5,15655,0,0,0,L,1122011218,1,121.10,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555194643,378872.00
04/13/2019 18:30,2,1.158,ACTIVE,213.51,348.06,60.012,1555194604,"179051228000119","174011545737251",31.49,8.00,0,331.83,374.81,37.0,33.8,0.278,65253.6,65253.6,15751,0,0,0,L,46974696,1,121.78,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555194644,378873.00
04/13/2019 18:45,2,0.746,ACTIVE,212.83,347.16,60.033,1555195504,"201051344000579","174011545737251",31.79,6.30,0,330.63,370.30,24.0,21.3,0.155,1277874.9,1277874.9,16110,0,0,0,L,1122011218,1,121.10,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555195505,378874.00
04/13/2019 18:45,2,0.752,ACTIVE,213.06,341.15,60.033,1555195504,"201051344001025","174011545737251",31.17,6.30,0,330.03,370.30,23.8,21.0,0.159,1260160.9,1260160.9,24038,0,0,0,L,1122011218,1,121.78,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555195506,378875.00
04/13/2019 18:45,2,0.713,ACTIVE,213.06,339.65,60.043,1555195504,"201051344001093","174011545737251",30.85,6.30,0,330.33,365.80,22.3,19.6,0.146,1244199.6,1244199.6,24070,0,0,0,L,1122011218,1,122.01,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555195507,378876.00
04/13/2019 18:45,2,0.766,ACTIVE,212.61,338.44,60.038,1555195504,"201051344000458","174011545737251",30.69,6.70,0,330.33,371.81,23.9,21.1,0.177,1261098.6,1261098.6,15858,0,0,0,L,1122011218,1,121.33,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555195508,378877.00
04/13/2019 18:45,2,0.734,ACTIVE,212.83,344.76,60.033,1555195504,"201051344000890","174011545737251",31.55,7.30,0,330.03,369.40,23.5,20.7,0.155,1258828.7,1258828.7,23987,0,0,0,L,1122011218,1,122.23,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555195508,378878.00
04/13/2019 18:45,2,0.734,ACTIVE,212.61,337.54,60.038,1555195504,"201051344000988","174011545737251",20.10,4.50,0,330.03,355.58,15.0,12.5,0.110,974145.4,974145.4,16176,0,0,0,L,1122011218,1,120.88,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555195509,378879.00
04/13/2019 18:45,2,0.738,ACTIVE,213.51,339.34,60.012,1555195504,"201051344000582","174011545737251",30.63,5.00,0,330.63,367.30,22.9,20.2,0.155,1237889.4,1237889.4,23961,0,0,0,L,1122011218,1,122.23,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555195510,378880.00
04/13/2019 18:45,2,0.744,ACTIVE,212.61,338.74,60.038,1555195504,"201051344000868","174011545737251",30.89,4.50,0,329.73,365.80,23.3,20.5,0.172,1246204.9,1246204.9,47908,0,0,0,L,1122011218,1,121.10,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555195511,378881.00
04/13/2019 18:45,2,0.771,ACTIVE,213.29,340.25,60.054,1555195504,"201051344000576","174011545737251",30.97,4.50,0,332.13,367.60,24.3,21.5,0.168,1264374.2,1264374.2,19942,0,0,0,L,1122011218,1,121.55,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555195512,378882.00
04/13/2019 18:45,2,0.730,ACTIVE,213.06,341.45,60.049,1555195504,"201051344001158","174011545737251",31.11,4.50,0,329.73,365.80,23.1,20.3,0.177,1241221.3,1241221.3,16166,0,0,0,L,1122011218,1,121.10,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555195513,378883.00
04/13/2019 18:45,2,0.717,ACTIVE,213.29,339.95,60.033,1555195504,"201051344000917","174011545737251",30.67,6.70,0,329.13,369.40,22.3,19.6,0.159,1255969.2,1255969.2,23839,0,0,0,L,1122011218,1,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555195514,378884.00
04/13/2019 18:45,2,0.787,ACTIVE,213.06,337.54,60.054,1555195504,"201051344000417","174011545737251",20.02,6.70,0,329.13,353.17,16.0,13.5,0.106,1008804.6,1008804.6,24024,0,0,0,L,1122011218,1,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555195515,378885.00
04/13/2019 18:45,2,0.754,ACTIVE,213.29,340.25,60.038,1555195504,"201051344000685","174011545737251",30.57,6.30,0,330.33,370.00,23.4,20.6,0.172,1260631.5,1260631.5,24049,0,0,0,L,1122011218,1,122.68,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555195516,378886.00
04/13/2019 18:45,2,0.775,ACTIVE,213.29,339.34,60.054,1555195504,"201051344000651","174011545737251",30.91,5.00,0,331.53,368.20,24.3,21.5,0.168,1253351.5,1253351.5,24019,0,0,0,L,1122011218,1,122.46,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555195517,378887.00
04/13/2019 18:45,2,0.760,ACTIVE,212.38,340.25,60.022,1555195504,"201051344000594","174011545737251",30.93,7.30,0,328.82,368.20,23.9,21.1,0.168,1267223.9,1267223.9,47849,0,0,0,L,1122011218,1,121.10,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555195518,378888.00
04/13/2019 18:45,2,0.746,ACTIVE,212.83,345.96,60.022,1555195504,"201051344000469","174011545737251",31.57,3.70,0,330.33,370.00,23.9,21.1,0.177,1245775.5,1245775.5,16139,0,0,0,L,1122011218,1,120.88,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555195519,378889.00
04/13/2019 18:45,2,0.795,ACTIVE,213.29,344.45,60.033,1555195504,"201051344000585","174011545737251",31.35,6.00,0,329.73,371.51,25.2,22.4,0.177,1266396.3,1266396.3,24077,0,0,0,L,1122011218,1,121.78,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555195520,378890.00
04/13/2019 18:45,2,0.754,ACTIVE,213.29,344.45,60.038,1555195504,"201051344000853","174011545737251",31.39,5.50,0,333.03,369.10,24.0,21.3,0.172,1269189.8,1269189.8,15740,0,0,0,L,1122011218,1,121.78,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555195520,378891.00
04/13/2019 18:45,2,0.705,ACTIVE,213.29,339.34,60.017,1555195504,"201051344001145","174011545737251",30.89,5.50,0,331.23,370.00,22.1,19.4,0.159,1268922.5,1268922.5,23995,0,0,0,L,1122011218,1,122.01,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555195521,378892.00
04/13/2019 18:45,2,0.758,ACTIVE,213.29,340.55,60.022,1555195504,"201051344000438","174011545737251",31.05,6.30,0,330.33,370.60,23.9,21.1,0.164,1261740.7,1261740.7,24028,0,0,0,L,1122011218,1,122.46,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555195522,378893.00
04/13/2019 18:45,2,0.758,ACTIVE,212.83,337.84,59.996,1555195504,"201051344001135","174011545737251",30.69,6.00,0,328.52,370.30,23.6,20.8,0.172,1248590.0,1248590.0,23980,0,0,0,L,1122011218,1,122.01,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555195523,378894.00
04/13/2019 18:45,2,0.754,ACTIVE,212.83,339.65,60.022,1555195504,"201051344000983","174011545737251",30.91,5.50,0,330.63,372.11,23.6,20.9,0.172,1267266.0,1267266.0,15740,0,0,0,L,1122011218,1,121.33,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555195524,378895.00
04/13/2019 18:45,2,0.717,ACTIVE,213.06,338.44,60.017,1555195504,"201051344001203","174011545737251",30.83,6.30,0,331.23,370.30,22.4,19.7,0.168,1256266.0,1256266.0,24034,0,0,0,L,1122011218,1,122.68,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555195525,378896.00
04/13/2019 18:45,2,0.680,ACTIVE,213.06,337.84,60.012,1555195504,"201051344001230","174011545737251",30.73,6.30,0,327.02,367.90,21.2,18.5,0.146,1253239.5,1253239.5,23854,0,0,0,L,1122011218,1,122.23,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555195526,378897.00
04/13/2019 18:45,2,0.742,ACTIVE,212.83,339.65,60.017,1555195504,"201051344000646","174011545737251",30.61,6.00,0,329.13,367.30,23.1,20.4,0.164,1246246.4,1246246.4,24004,0,0,0,L,1122011218,1,122.23,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555195527,378898.00
04/13/2019 18:45,2,0.729,ACTIVE,213.06,341.15,60.049,1555195504,"201051344000867","174011545737251",30.63,6.00,0,326.42,366.70,22.6,19.9,0.150,1244532.5,1244532.5,47930,0,0,0,L,1122011218,1,121.55,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555195529,378899.00
04/13/2019 18:45,2,0.711,ACTIVE,213.29,343.85,60.006,1555195504,"201051344000633","174011545737251",31.13,6.70,0,330.03,367.30,22.4,19.7,0.159,1243387.6,1243387.6,47978,0,0,0,L,1122011218,1,121.78,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555195530,378900.00
04/13/2019 18:45,2,0.730,ACTIVE,212.61,342.95,60.006,1555195504,"201051344000955","174011545737251",31.15,6.70,0,327.92,369.10,23.1,20.4,0.155,1266161.9,1266161.9,24022,0,0,0,L,1122011218,1,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555195532,378901.00
04/13/2019 18:45,2,0.732,ACTIVE,212.83,340.55,59.990,1555195504,"201051344000648","174011545737251",30.85,4.50,0,329.73,367.00,22.9,20.2,0.159,1257223.0,1257223.0,47483,0,0,0,L,1122011218,1,120.88,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555195533,378902.00
04/13/2019 18:45,2,0.723,ACTIVE,213.06,341.75,60.017,1555195504,"201051344000645","174011545737251",30.49,5.50,0,329.73,365.49,22.4,19.7,0.150,1261992.4,1261992.4,47444,0,0,0,L,1122011218,1,121.55,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555195535,378903.00
04/13/2019 18:45,2,0.736,ACTIVE,212.83,340.85,60.012,1555195504,"201051344000569","174011545737251",31.15,5.50,0,329.73,370.30,23.2,20.5,0.164,1278061.6,1278061.6,15656,0,0,0,L,1122011218,1,120.88,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555195536,378904.00
04/13/2019 18:45,2,0.773,ACTIVE,213.29,342.35,60.006,1555195504,"179051228000119","174011545737251",30.57,7.30,0,329.43,370.60,24.0,21.2,0.159,65261.0,65261.0,15752,0,0,0,L,46974696,1,121.55,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555195537,378905.00
04/13/2019 19:00,2,0.646,ACTIVE,212.16,342.05,60.012,1555196404,"201051344000579","174011545737251",31.39,5.50,0,327.62,363.69,20.6,18.0,0.133,1277879.6,1277879.6,16111,0,0,0,L,1122011218,1,120.65,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555196405,378906.00
04/13/2019 19:00,2,0.635,ACTIVE,211.93,336.34,60.022,1555196404,"201051344001025","174011545737251",30.81,5.50,0,327.92,354.07,19.9,17.3,0.128,1260165.4,1260165.4,24039,0,0,0,L,1122011218,1,121.33,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555196406,378907.00
04/13/2019 19:00,2,0.607,ACTIVE,212.16,340.85,60.017,1555196404,"201051344001093","174011545737251",31.17,5.50,0,328.82,353.17,19.2,16.6,0.106,1244204.0,1244204.0,24071,0,0,0,L,1122011218,1,121.55,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555196407,378908.00
04/13/2019 19:00,2,0.645,ACTIVE,212.16,338.14,60.017,1555196404,"201051344000458","174011545737251",30.57,6.00,0,327.62,356.48,20.0,17.4,0.137,1261103.1,1261103.1,15859,0,0,0,L,1122011218,1,121.10,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555196408,378909.00
04/13/2019 19:00,2,0.643,ACTIVE,211.93,336.04,60.038,1555196404,"201051344000890","174011545737251",30.55,6.70,0,328.22,357.98,19.9,17.3,0.128,1258833.2,1258833.2,23988,0,0,0,L,1122011218,1,121.78,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555196409,378910.00
04/13/2019 19:00,2,0.609,ACTIVE,212.16,337.84,59.985,1555196404,"201051344000988","174011545737251",20.12,4.00,0,328.22,346.56,12.4,10.1,0.088,974148.1,974148.1,16177,0,0,0,L,1122011218,1,120.65,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555196410,378911.00
04/13/2019 19:00,2,0.617,ACTIVE,212.38,336.94,60.022,1555196404,"201051344000582","174011545737251",30.43,4.50,0,328.82,355.28,19.1,16.5,0.115,1237893.7,1237893.7,23962,0,0,0,L,1122011218,1,121.78,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555196411,378912.00
04/13/2019 19:00,2,0.627,ACTIVE,212.16,338.14,60.022,1555196404,"201051344000868","174011545737251",30.22,3.70,0,327.92,352.57,19.2,16.6,0.128,1246209.3,1246209.3,47909,0,0,0,L,1122011218,1,120.88,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555196412,378913.00
04/13/2019 19:00,2,0.627,ACTIVE,212.61,339.65,59.990,1555196404,"201051344000576","174011545737251",31.09,4.00,0,329.13,352.27,19.8,17.1,0.128,1264378.8,1264378.8,19943,0,0,0,L,1122011218,1,121.10,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555196413,378914.00
04/13/2019 19:00,2,0.594,ACTIVE,212.38,340.25,60.022,1555196404,"201051344001158","174011545737251",31.15,3.70,0,328.82,352.27,18.8,16.2,0.133,1241225.6,1241225.6,16167,0,0,0,L,1122011218,1,120.88,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555196414,378915.00
