ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/13/2019 19:00,2,0.562,ACTIVE,212.16,343.25,60.017,1555196404,"201051344000917","174011545737251",31.45,6.00,0,327.32,351.97,17.9,15.4,0.115,1255973.3,1255973.3,23840,0,0,0,L,1122011218,1,121.55,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555196415,378916.00
04/13/2019 19:00,2,0.658,ACTIVE,212.16,335.14,60.012,1555196404,"201051344000417","174011545737251",19.90,6.00,0,328.52,345.36,13.3,10.9,0.084,1008807.5,1008807.5,24025,0,0,0,L,1122011218,1,121.55,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555196416,378917.00
04/13/2019 19:00,2,0.609,ACTIVE,212.16,337.84,60.012,1555196404,"201051344000685","174011545737251",30.73,5.50,0,329.73,359.78,19.0,16.4,0.133,1260635.8,1260635.8,24050,0,0,0,L,1122011218,1,122.46,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555196416,378918.00
04/13/2019 19:00,2,0.633,ACTIVE,212.16,337.24,60.022,1555196404,"201051344000651","174011545737251",30.67,4.00,0,330.33,352.87,19.7,17.1,0.133,1253356.0,1253356.0,24020,0,0,0,L,1122011218,1,122.01,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555196417,378919.00
04/13/2019 19:00,2,0.617,ACTIVE,211.70,341.15,60.017,1555196404,"201051344000594","174011545737251",31.15,6.70,0,328.22,353.77,19.5,16.9,0.124,1267228.3,1267228.3,47850,0,0,0,L,1122011218,1,120.65,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555196418,378920.00
04/13/2019 19:00,2,0.652,ACTIVE,212.38,339.04,59.985,1555196404,"201051344000469","174011545737251",29.46,3.30,0,327.62,363.39,19.5,16.9,0.128,1245780.0,1245780.0,16140,0,0,0,L,1122011218,1,120.65,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555196419,378921.00
04/13/2019 19:00,2,0.645,ACTIVE,212.16,337.24,60.038,1555196404,"201051344000585","174011545737251",30.73,5.00,0,326.42,356.48,20.1,17.5,0.133,1266400.9,1266400.9,24078,0,0,0,L,1122011218,1,121.33,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555196420,378922.00
04/13/2019 19:00,2,0.619,ACTIVE,212.83,340.85,60.043,1555196404,"201051344000853","174011545737251",31.23,4.50,0,331.23,353.47,19.6,17.0,0.128,1269194.3,1269194.3,15741,0,0,0,L,1122011218,1,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555196421,378923.00
04/13/2019 19:00,2,0.562,ACTIVE,212.16,337.84,60.054,1555196404,"201051344001145","174011545737251",31.01,4.50,0,330.03,356.18,17.7,15.2,0.110,1268926.5,1268926.5,23996,0,0,0,L,1122011218,1,121.55,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555196422,378924.00
04/13/2019 19:00,2,0.625,ACTIVE,212.16,341.15,60.059,1555196404,"201051344000438","174011545737251",31.19,5.50,0,328.22,355.58,19.8,17.2,0.133,1261745.3,1261745.3,24029,0,0,0,L,1122011218,1,122.01,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555196423,378925.00
04/13/2019 19:00,2,0.617,ACTIVE,211.93,335.74,60.017,1555196404,"201051344001135","174011545737251",30.43,5.00,0,328.82,353.77,19.1,16.5,0.124,1248594.4,1248594.4,23981,0,0,0,L,1122011218,1,121.55,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555196424,378926.00
04/13/2019 19:00,2,0.609,ACTIVE,212.16,339.65,60.022,1555196404,"201051344000983","174011545737251",31.07,4.50,0,329.13,358.28,19.2,16.6,0.133,1267270.4,1267270.4,15741,0,0,0,L,1122011218,1,121.10,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555196425,378927.00
04/13/2019 19:00,2,0.596,ACTIVE,212.16,336.04,60.022,1555196404,"201051344001203","174011545737251",30.40,5.00,0,329.43,356.78,18.4,15.8,0.119,1256270.1,1256270.1,24035,0,0,0,L,1122011218,1,122.23,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555196426,378928.00
04/13/2019 19:00,2,0.574,ACTIVE,211.93,335.44,60.006,1555196404,"201051344001230","174011545737251",29.98,5.00,0,327.02,356.48,17.4,14.9,0.110,1253243.4,1253243.4,23855,0,0,0,L,1122011218,1,121.78,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555196427,378929.00
04/13/2019 19:00,2,0.609,ACTIVE,211.70,336.94,60.017,1555196404,"201051344000646","174011545737251",30.57,5.50,0,328.22,359.78,18.9,16.3,0.119,1246250.7,1246250.7,24005,0,0,0,L,1122011218,1,121.78,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555196428,378930.00
04/13/2019 19:00,2,0.604,ACTIVE,212.38,337.84,60.017,1555196404,"201051344000867","174011545737251",30.83,5.50,0,328.22,351.97,18.9,16.3,0.124,1244536.8,1244536.8,47931,0,0,0,L,1122011218,1,121.33,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555196428,378931.00
04/13/2019 19:00,2,0.609,ACTIVE,212.83,339.95,60.012,1555196404,"201051344000633","174011545737251",30.71,6.00,0,330.33,355.58,19.0,16.4,0.128,1243391.9,1243391.9,47979,0,0,0,L,1122011218,1,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555196429,378932.00
04/13/2019 19:00,2,0.621,ACTIVE,211.70,341.45,60.006,1555196404,"201051344000955","174011545737251",31.21,6.00,0,328.52,353.47,19.6,17.0,0.128,1266166.5,1266166.5,24023,0,0,0,L,1122011218,1,121.10,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555196430,378933.00
04/13/2019 19:00,2,0.629,ACTIVE,212.38,338.14,60.001,1555196404,"201051344000648","174011545737251",30.67,4.00,0,328.82,352.57,19.6,17.0,0.124,1257227.5,1257227.5,47484,0,0,0,L,1122011218,1,120.65,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555196431,378934.00
04/13/2019 19:00,2,0.617,ACTIVE,212.61,339.04,59.969,1555196404,"201051344000645","174011545737251",30.47,5.00,0,329.13,350.17,19.1,16.5,0.128,1261996.8,1261996.8,47445,0,0,0,L,1122011218,1,121.33,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555196432,378935.00
04/13/2019 19:00,2,0.629,ACTIVE,212.16,338.14,60.012,1555196404,"201051344000569","174011545737251",30.83,5.00,0,328.22,354.97,19.7,17.1,0.133,1278066.2,1278066.2,15657,0,0,0,L,1122011218,1,120.65,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555196433,378936.00
04/13/2019 19:00,2,0.662,ACTIVE,212.61,342.05,60.017,1555196404,"179051228000119","174011545737251",30.36,7.00,0,329.73,354.07,20.4,17.8,0.133,65265.7,65265.7,15753,0,0,0,L,46974696,1,121.33,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555196434,378937.00
04/13/2019 19:15,2,0.629,ACTIVE,213.06,337.84,60.001,1555197304,"201051344000579","174011545737251",30.73,4.50,0,330.03,360.08,19.6,17.0,0.119,1277883.7,1277883.7,16112,0,0,0,L,1122011218,1,121.55,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555197305,378938.00
04/13/2019 19:15,2,0.607,ACTIVE,212.83,336.64,60.006,1555197304,"201051344001025","174011545737251",30.55,4.50,0,328.22,351.67,18.9,16.3,0.128,1260169.3,1260169.3,24040,0,0,0,L,1122011218,1,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555197306,378939.00
04/13/2019 19:15,2,0.592,ACTIVE,213.06,339.34,60.017,1555197304,"201051344001093","174011545737251",31.03,5.00,0,328.22,354.07,18.6,16.1,0.097,1244207.8,1244207.8,24072,0,0,0,L,1122011218,1,122.01,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555197307,378940.00
04/13/2019 19:15,2,0.617,ACTIVE,213.06,337.84,60.012,1555197304,"201051344000458","174011545737251",30.20,5.50,0,328.52,354.97,18.9,16.3,0.128,1261107.1,1261107.1,15860,0,0,0,L,1122011218,1,121.55,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555197308,378941.00
04/13/2019 19:15,2,0.605,ACTIVE,213.06,340.25,60.017,1555197304,"201051344000890","174011545737251",31.15,6.00,0,327.32,354.07,19.1,16.5,0.119,1258837.2,1258837.2,23989,0,0,0,L,1122011218,1,122.23,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555197309,378942.00
04/13/2019 19:15,2,0.584,ACTIVE,212.83,337.54,60.012,1555197304,"201051344000988","174011545737251",20.00,3.70,0,328.82,345.66,11.8,9.5,0.084,974150.4,974150.4,16178,0,0,0,L,1122011218,1,121.33,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555197310,378943.00
04/13/2019 19:15,2,0.594,ACTIVE,213.51,337.24,60.017,1555197304,"201051344000582","174011545737251",30.45,4.00,0,327.32,353.47,18.4,15.8,0.115,1237897.5,1237897.5,23963,0,0,0,L,1122011218,1,122.23,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555197310,378944.00
04/13/2019 19:15,2,0.600,ACTIVE,212.83,337.84,59.975,1555197304,"201051344000868","174011545737251",30.28,3.70,0,328.52,349.56,18.4,15.9,0.124,1246213.1,1246213.1,47910,0,0,0,L,1122011218,1,121.33,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555197311,378945.00
04/13/2019 19:15,2,0.621,ACTIVE,213.51,339.04,60.012,1555197304,"201051344000576","174011545737251",29.66,3.70,0,330.93,350.77,18.7,16.1,0.124,1264382.7,1264382.7,19944,0,0,0,L,1122011218,1,121.78,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555197312,378946.00
04/13/2019 19:15,2,0.576,ACTIVE,213.06,337.84,60.012,1555197304,"201051344001158","174011545737251",30.71,3.30,0,330.33,348.96,17.9,15.4,0.119,1241229.3,1241229.3,16168,0,0,0,L,1122011218,1,121.33,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555197313,378947.00
04/13/2019 19:15,2,0.561,ACTIVE,213.06,338.44,59.990,1555197304,"201051344000917","174011545737251",30.43,5.50,0,327.32,351.37,17.3,14.8,0.102,1255976.8,1255976.8,23841,0,0,0,L,1122011218,1,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555197314,378948.00
04/13/2019 19:15,2,0.615,ACTIVE,213.06,336.04,60.017,1555197304,"201051344000417","174011545737251",20.44,5.00,0,327.32,342.65,12.8,10.4,0.080,1008810.0,1008810.0,24026,0,0,0,L,1122011218,1,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555197315,378949.00
04/13/2019 19:15,2,0.580,ACTIVE,213.06,338.44,60.038,1555197304,"201051344000685","174011545737251",30.93,4.50,0,326.72,353.17,18.2,15.7,0.119,1260639.5,1260639.5,24051,0,0,0,L,1122011218,1,122.68,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555197316,378950.00
04/13/2019 19:15,2,0.609,ACTIVE,213.06,337.84,60.017,1555197304,"201051344000651","174011545737251",30.61,3.70,0,327.92,348.96,18.9,16.4,0.119,1253360.0,1253360.0,24021,0,0,0,L,1122011218,1,122.46,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555197317,378951.00
04/13/2019 19:15,2,0.605,ACTIVE,212.61,336.94,60.012,1555197304,"201051344000594","174011545737251",30.77,6.00,0,328.22,353.17,18.9,16.3,0.115,1267232.3,1267232.3,47851,0,0,0,L,1122011218,1,121.33,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555197318,378952.00
04/13/2019 19:15,2,0.598,ACTIVE,213.29,342.95,60.012,1555197304,"201051344000469","174011545737251",31.41,2.50,0,329.13,358.88,19.1,16.5,0.124,1245784.0,1245784.0,16141,0,0,0,L,1122011218,1,121.10,122.68,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555197319,378953.00
04/13/2019 19:15,2,0.621,ACTIVE,213.29,338.14,60.012,1555197304,"201051344000585","174011545737251",30.26,4.50,0,328.22,352.87,19.1,16.5,0.119,1266404.9,1266404.9,24079,0,0,0,L,1122011218,1,121.78,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555197320,378954.00
04/13/2019 19:15,2,0.611,ACTIVE,213.51,338.74,60.006,1555197304,"201051344000853","174011545737251",30.32,4.00,0,331.53,357.98,18.8,16.2,0.124,1269198.3,1269198.3,15742,0,0,0,L,1122011218,1,122.01,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555197321,378955.00
04/13/2019 19:15,2,0.553,ACTIVE,213.06,337.54,60.006,1555197304,"201051344001145","174011545737251",30.51,4.00,0,330.63,353.77,17.1,14.6,0.115,1268930.0,1268930.0,23997,0,0,0,L,1122011218,1,122.01,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555197322,378956.00
04/13/2019 19:15,2,0.611,ACTIVE,213.29,337.54,60.022,1555197304,"201051344000438","174011545737251",30.89,4.50,0,328.22,353.17,19.2,16.6,0.124,1261749.3,1261749.3,24030,0,0,0,L,1122011218,1,122.46,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555197323,378957.00
04/13/2019 19:15,2,0.586,ACTIVE,212.61,337.24,60.012,1555197304,"201051344001135","174011545737251",30.93,4.50,0,327.02,352.57,18.4,15.8,0.115,1248598.2,1248598.2,23982,0,0,0,L,1122011218,1,122.01,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555197324,378958.00
04/13/2019 19:15,2,0.582,ACTIVE,212.83,338.74,60.012,1555197304,"201051344000983","174011545737251",30.97,4.00,0,329.73,351.97,18.3,15.8,0.128,1267274.2,1267274.2,15742,0,0,0,L,1122011218,1,121.55,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555197325,378959.00
04/13/2019 19:15,2,0.584,ACTIVE,213.06,336.34,60.012,1555197304,"201051344001203","174011545737251",30.16,4.50,0,327.02,356.18,17.9,15.3,0.119,1256273.8,1256273.8,24036,0,0,0,L,1122011218,1,122.46,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555197326,378960.00
04/13/2019 19:15,2,0.561,ACTIVE,212.83,336.34,60.001,1555197304,"201051344001230","174011545737251",29.98,4.50,0,327.02,352.87,17.1,14.5,0.106,1253246.9,1253246.9,23856,0,0,0,L,1122011218,1,122.23,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555197326,378961.00
04/13/2019 19:15,2,0.594,ACTIVE,212.61,336.94,60.049,1555197304,"201051344000646","174011545737251",30.22,4.50,0,327.02,356.18,18.2,15.6,0.124,1246254.5,1246254.5,24006,0,0,0,L,1122011218,1,122.23,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555197327,378962.00
04/13/2019 19:15,2,0.594,ACTIVE,213.06,337.24,60.012,1555197304,"201051344000867","174011545737251",30.40,5.00,0,328.82,350.47,18.3,15.7,0.115,1244540.6,1244540.6,47932,0,0,0,L,1122011218,1,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555197328,378963.00
04/13/2019 19:15,2,0.576,ACTIVE,213.51,343.85,60.001,1555197304,"201051344000633","174011545737251",31.53,5.00,0,328.52,352.87,18.4,15.9,0.119,1243395.8,1243395.8,47980,0,0,0,L,1122011218,1,122.01,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555197329,378964.00
04/13/2019 19:15,2,0.623,ACTIVE,212.61,336.64,59.985,1555197304,"201051344000955","174011545737251",30.49,5.00,0,328.52,351.37,19.3,16.7,0.115,1266170.5,1266170.5,24024,0,0,0,L,1122011218,1,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555197330,378965.00
04/13/2019 19:15,2,0.615,ACTIVE,213.06,337.24,60.038,1555197304,"201051344000648","174011545737251",30.30,3.30,0,328.82,353.47,18.9,16.3,0.124,1257231.5,1257231.5,47485,0,0,0,L,1122011218,1,121.10,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555197331,378966.00
04/13/2019 19:15,2,0.592,ACTIVE,213.29,338.14,60.001,1555197304,"201051344000645","174011545737251",30.57,4.00,0,329.43,348.36,18.4,15.8,0.119,1262000.6,1262000.6,47446,0,0,0,L,1122011218,1,121.78,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555197332,378967.00
04/13/2019 19:15,2,0.609,ACTIVE,213.06,337.54,60.017,1555197304,"201051344000569","174011545737251",30.63,4.00,0,329.43,354.07,19.0,16.4,0.124,1278070.1,1278070.1,15658,0,0,0,L,1122011218,1,121.10,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555197333,378968.00
04/13/2019 19:15,2,0.635,ACTIVE,213.29,341.15,60.006,1555197304,"179051228000119","174011545737251",30.61,6.70,0,330.93,351.67,19.7,17.1,0.119,65267.0,65267.0,15754,0,0,0,L,46974696,1,121.55,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555197334,378969.00
04/13/2019 19:30,2,0.514,ACTIVE,212.61,335.44,60.017,1555198204,"201051344000579","174011545737251",30.43,4.50,0,328.22,357.98,15.8,13.3,0.084,1277887.4,1277887.4,16113,0,0,0,L,1122011218,1,121.10,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555198205,378970.00
04/13/2019 19:30,2,0.482,ACTIVE,212.61,334.84,60.012,1555198204,"201051344001025","174011545737251",30.43,4.00,0,327.32,353.77,14.9,12.5,0.093,1260172.9,1260172.9,24041,0,0,0,L,1122011218,1,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555198206,378971.00
04/13/2019 19:30,2,0.488,ACTIVE,212.61,335.74,60.049,1555198204,"201051344001093","174011545737251",30.20,4.50,0,327.32,354.07,14.9,12.5,0.080,1244211.0,1244211.0,24073,0,0,0,L,1122011218,1,121.78,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555198207,378972.00
04/13/2019 19:30,2,0.469,ACTIVE,212.38,341.15,60.012,1555198204,"201051344000458","174011545737251",31.47,5.00,0,327.32,350.17,15.0,12.5,0.084,1261110.7,1261110.7,15861,0,0,0,L,1122011218,1,121.33,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555198208,378973.00
04/13/2019 19:30,2,0.494,ACTIVE,212.61,335.14,60.017,1555198204,"201051344000890","174011545737251",30.32,5.50,0,328.52,352.57,15.2,12.7,0.075,1258840.8,1258840.8,23990,0,0,0,L,1122011218,1,122.01,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555198209,378974.00
04/13/2019 19:30,2,0.455,ACTIVE,212.38,336.34,60.043,1555198204,"201051344000988","174011545737251",20.14,3.70,0,328.52,345.06,9.3,7.1,0.049,974152.4,974152.4,16179,0,0,0,L,1122011218,1,120.88,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555198210,378975.00
04/13/2019 19:30,2,0.482,ACTIVE,213.06,336.04,60.006,1555198204,"201051344000582","174011545737251",29.56,3.70,0,328.82,349.56,14.4,12.0,0.080,1237900.9,1237900.9,23964,0,0,0,L,1122011218,1,122.01,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555198211,378976.00
04/13/2019 19:30,2,0.479,ACTIVE,212.38,335.74,60.012,1555198204,"201051344000868","174011545737251",29.96,3.30,0,328.52,347.76,14.6,12.1,0.084,1246216.6,1246216.6,47911,0,0,0,L,1122011218,1,121.10,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555198212,378977.00
04/13/2019 19:30,2,0.512,ACTIVE,213.06,337.84,60.012,1555198204,"201051344000576","174011545737251",28.71,3.30,0,329.73,351.67,14.9,12.5,0.084,1264386.3,1264386.3,19945,0,0,0,L,1122011218,1,121.55,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555198213,378978.00
04/13/2019 19:30,2,0.457,ACTIVE,212.83,336.04,60.012,1555198204,"201051344001158","174011545737251",30.45,3.30,0,329.43,350.77,14.2,11.7,0.080,1241232.7,1241232.7,16169,0,0,0,L,1122011218,1,121.10,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555198214,378979.00
04/13/2019 19:30,2,0.455,ACTIVE,212.83,335.74,60.033,1555198204,"201051344000917","174011545737251",28.86,5.00,0,327.92,352.87,13.4,11.0,0.084,1255980.0,1255980.0,23842,0,0,0,L,1122011218,1,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555198215,378980.00
04/13/2019 19:30,2,0.482,ACTIVE,212.83,335.74,60.006,1555198204,"201051344000417","174011545737251",21.01,4.50,0,327.92,342.95,10.3,8.0,0.044,1008812.3,1008812.3,24027,0,0,0,L,1122011218,1,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555198216,378981.00
04/13/2019 19:30,2,0.480,ACTIVE,212.83,336.04,60.017,1555198204,"201051344000685","174011545737251",29.62,4.50,0,329.13,352.27,14.5,12.0,0.080,1260643.0,1260643.0,24052,0,0,0,L,1122011218,1,122.68,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555198217,378982.00
04/13/2019 19:30,2,0.504,ACTIVE,212.83,336.04,60.006,1555198204,"201051344000651","174011545737251",29.44,3.30,0,328.52,348.36,15.1,12.6,0.088,1253363.6,1253363.6,24022,0,0,0,L,1122011218,1,122.46,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555198218,378983.00
04/13/2019 19:30,2,0.502,ACTIVE,212.16,336.04,60.028,1555198204,"201051344000594","174011545737251",29.62,5.50,0,327.62,351.07,15.1,12.6,0.084,1267235.9,1267235.9,47852,0,0,0,L,1122011218,1,121.10,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555198219,378984.00
04/13/2019 19:30,2,0.482,ACTIVE,212.61,339.65,60.012,1555198204,"201051344000469","174011545737251",31.19,2.50,0,327.92,355.58,15.2,12.8,0.097,1245787.7,1245787.7,16142,0,0,0,L,1122011218,1,120.65,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555198220,378985.00
04/13/2019 19:30,2,0.494,ACTIVE,212.83,336.34,60.001,1555198204,"201051344000585","174011545737251",30.12,4.00,0,328.22,351.37,15.1,12.6,0.080,1266408.5,1266408.5,24080,0,0,0,L,1122011218,1,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555198221,378986.00
04/13/2019 19:30,2,0.479,ACTIVE,213.06,337.24,60.006,1555198204,"201051344000853","174011545737251",30.79,3.70,0,330.93,357.08,14.9,12.5,0.088,1269201.8,1269201.8,15743,0,0,0,L,1122011218,1,121.78,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555198221,378987.00
04/13/2019 19:30,2,0.436,ACTIVE,212.83,335.74,60.006,1555198204,"201051344001145","174011545737251",29.56,3.70,0,329.13,350.47,13.1,10.7,0.075,1268933.1,1268933.1,23998,0,0,0,L,1122011218,1,122.01,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555198222,378988.00
04/13/2019 19:30,2,0.477,ACTIVE,212.83,341.75,60.012,1555198204,"201051344000438","174011545737251",31.45,4.50,0,329.13,354.37,15.2,12.8,0.075,1261752.9,1261752.9,24031,0,0,0,L,1122011218,1,122.23,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555198223,378989.00
04/13/2019 19:30,2,0.475,ACTIVE,212.16,334.24,60.006,1555198204,"201051344001135","174011545737251",30.04,4.00,0,328.82,352.27,14.5,12.0,0.084,1248601.7,1248601.7,23983,0,0,0,L,1122011218,1,121.78,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555198224,378990.00
04/13/2019 19:30,2,0.475,ACTIVE,212.38,335.44,59.996,1555198204,"201051344000983","174011545737251",30.18,3.70,0,329.43,350.77,14.6,12.1,0.088,1267277.7,1267277.7,15743,0,0,0,L,1122011218,1,121.10,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555198225,378991.00
04/13/2019 19:30,2,0.471,ACTIVE,212.83,335.44,59.975,1555198204,"201051344001203","174011545737251",29.56,4.00,0,328.22,351.07,14.1,11.7,0.075,1256277.2,1256277.2,24037,0,0,0,L,1122011218,1,122.46,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555198226,378992.00
04/13/2019 19:30,2,0.434,ACTIVE,212.38,334.84,60.006,1555198204,"201051344001230","174011545737251",30.24,4.00,0,327.62,352.57,13.3,10.9,0.075,1253250.0,1253250.0,23857,0,0,0,L,1122011218,1,122.01,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555198227,378993.00
04/13/2019 19:30,2,0.480,ACTIVE,212.38,336.34,59.969,1555198204,"201051344000646","174011545737251",29.68,4.00,0,328.22,351.67,14.5,12.0,0.088,1246257.9,1246257.9,24007,0,0,0,L,1122011218,1,122.01,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555198228,378994.00
04/13/2019 19:30,2,0.463,ACTIVE,212.61,336.04,60.012,1555198204,"201051344000867","174011545737251",30.73,5.00,0,328.52,348.36,14.4,12.0,0.080,1244544.1,1244544.1,47933,0,0,0,L,1122011218,1,121.55,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555198229,378995.00
04/13/2019 19:30,2,0.492,ACTIVE,213.06,337.54,60.012,1555198204,"201051344000633","174011545737251",29.64,4.00,0,330.93,353.17,14.8,12.4,0.088,1243399.3,1243399.3,47981,0,0,0,L,1122011218,1,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555198230,378996.00
04/13/2019 19:30,2,0.502,ACTIVE,212.16,334.84,60.006,1555198204,"201051344000955","174011545737251",30.59,4.50,0,327.02,350.77,15.6,13.1,0.084,1266174.2,1266174.2,24025,0,0,0,L,1122011218,1,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555198231,378997.00
04/13/2019 19:30,2,0.508,ACTIVE,212.61,336.04,60.022,1555198204,"201051344000648","174011545737251",29.58,3.00,0,329.73,348.96,15.2,12.8,0.093,1257235.1,1257235.1,47486,0,0,0,L,1122011218,1,120.88,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555198232,378998.00
04/13/2019 19:30,2,0.479,ACTIVE,212.83,336.34,60.017,1555198204,"201051344000645","174011545737251",30.22,4.00,0,330.63,347.46,14.6,12.2,0.084,1262004.1,1262004.1,47447,0,0,0,L,1122011218,1,121.55,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555198233,378999.00
04/13/2019 19:30,2,0.500,ACTIVE,212.38,336.34,59.980,1555198204,"201051344000569","174011545737251",29.62,4.00,0,328.82,351.37,15.0,12.6,0.080,1278073.7,1278073.7,15659,0,0,0,L,1122011218,1,120.88,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555198234,379000.00
04/13/2019 19:30,2,0.520,ACTIVE,213.06,339.95,60.006,1555198204,"179051228000119","174011545737251",29.74,6.30,0,331.23,351.67,15.7,13.2,0.084,65270.8,65270.8,15755,0,0,0,L,46974696,1,121.55,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555198235,379001.00
04/13/2019 19:45,2,0.379,ACTIVE,212.61,347.76,60.012,1555199104,"201051344000579","174011545737251",32.20,4.00,0,328.52,353.17,12.4,10.0,0.053,1277890.3,1277890.3,16114,0,0,0,L,1122011218,1,121.10,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555199105,379002.00
04/13/2019 19:45,2,0.387,ACTIVE,212.61,334.54,60.017,1555199104,"201051344001025","174011545737251",30.79,3.30,0,327.62,347.76,12.1,9.8,0.057,1260175.6,1260175.6,24042,0,0,0,L,1122011218,1,121.78,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555199106,379003.00
04/13/2019 19:45,2,0.422,ACTIVE,212.83,335.44,60.012,1555199104,"201051344001093","174011545737251",28.98,4.00,0,328.52,344.45,12.4,10.1,0.057,1244213.8,1244213.8,24074,0,0,0,L,1122011218,1,122.01,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555199107,379004.00
04/13/2019 19:45,2,0.406,ACTIVE,212.38,335.14,60.022,1555199104,"201051344000458","174011545737251",29.72,5.00,0,330.33,347.46,12.3,10.0,0.057,1261113.4,1261113.4,15862,0,0,0,L,1122011218,1,121.10,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555199108,379005.00
04/13/2019 19:45,2,0.402,ACTIVE,212.61,334.24,60.012,1555199104,"201051344000890","174011545737251",30.53,4.50,0,327.62,344.45,12.5,10.1,0.057,1258843.6,1258843.6,23991,0,0,0,L,1122011218,1,122.23,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555199109,379006.00
04/13/2019 19:45,2,0.383,ACTIVE,212.38,335.74,60.017,1555199104,"201051344000988","174011545737251",19.58,3.30,0,327.92,343.55,7.6,5.4,0.035,974153.9,974153.9,16180,0,0,0,L,1122011218,1,120.65,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555199110,379007.00
04/13/2019 19:45,2,0.385,ACTIVE,213.29,335.74,59.996,1555199104,"201051344000582","174011545737251",30.34,3.30,0,327.92,345.96,11.8,9.5,0.062,1237903.5,1237903.5,23965,0,0,0,L,1122011218,1,122.23,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555199111,379008.00
04/13/2019 19:45,2,0.383,ACTIVE,212.38,335.14,60.022,1555199104,"201051344000868","174011545737251",30.16,3.30,0,327.92,344.76,11.7,9.4,0.057,1246219.2,1246219.2,47912,0,0,0,L,1122011218,1,120.65,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555199111,379009.00
04/13/2019 19:45,2,0.402,ACTIVE,213.06,336.34,60.022,1555199104,"201051344000576","174011545737251",30.32,3.30,0,330.03,346.26,12.4,10.0,0.062,1264389.0,1264389.0,19946,0,0,0,L,1122011218,1,121.33,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555199113,379010.00
04/13/2019 19:45,2,0.385,ACTIVE,212.61,336.04,60.022,1555199104,"201051344001158","174011545737251",29.42,3.00,0,328.52,345.06,11.5,9.2,0.066,1241235.2,1241235.2,16170,0,0,0,L,1122011218,1,120.88,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555199114,379011.00
04/13/2019 19:45,2,0.371,ACTIVE,212.83,335.44,60.012,1555199104,"201051344000917","174011545737251",28.90,5.00,0,327.62,343.25,10.9,8.6,0.057,1255982.3,1255982.3,23843,0,0,0,L,1122011218,1,122.01,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555199115,379012.00
04/13/2019 19:45,2,0.457,ACTIVE,212.83,334.54,60.028,1555199104,"201051344000417","174011545737251",19.54,4.00,0,327.02,341.75,9.1,6.8,0.031,1008814.1,1008814.1,24028,0,0,0,L,1122011218,1,121.78,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555199116,379013.00
04/13/2019 19:45,2,0.381,ACTIVE,213.06,335.74,60.043,1555199104,"201051344000685","174011545737251",30.22,4.00,0,327.92,346.26,11.7,9.4,0.066,1260645.5,1260645.5,24053,0,0,0,L,1122011218,1,122.68,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555199116,379014.00
04/13/2019 19:45,2,0.398,ACTIVE,212.83,335.44,60.012,1555199104,"201051344000651","174011545737251",30.24,3.00,0,328.22,343.85,12.3,9.9,0.053,1253366.3,1253366.3,24023,0,0,0,L,1122011218,1,122.46,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555199117,379015.00
04/13/2019 19:45,2,0.414,ACTIVE,212.16,335.14,60.022,1555199104,"201051344000594","174011545737251",29.40,4.50,0,327.62,346.56,12.4,10.0,0.066,1267238.6,1267238.6,47853,0,0,0,L,1122011218,1,120.88,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555199119,379016.00
04/13/2019 19:45,2,0.412,ACTIVE,212.38,335.74,60.022,1555199104,"201051344000469","174011545737251",29.84,2.50,0,330.03,348.66,12.5,10.1,0.066,1245790.4,1245790.4,16143,0,0,0,L,1122011218,1,120.42,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555199119,379017.00
04/13/2019 19:45,2,0.402,ACTIVE,212.83,335.74,60.028,1555199104,"201051344000585","174011545737251",30.02,3.70,0,328.52,348.06,12.3,9.9,0.062,1266411.2,1266411.2,24081,0,0,0,L,1122011218,1,121.55,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555199120,379018.00
04/13/2019 19:45,2,0.355,ACTIVE,213.06,344.76,60.022,1555199104,"201051344000853","174011545737251",31.93,3.30,0,330.33,353.77,11.5,9.2,0.053,1269204.5,1269204.5,15744,0,0,0,L,1122011218,1,121.55,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555199121,379019.00
04/13/2019 19:45,2,0.342,ACTIVE,212.83,335.14,60.033,1555199104,"201051344001145","174011545737251",30.42,3.30,0,328.52,346.26,10.6,8.3,0.057,1268935.4,1268935.4,23999,0,0,0,L,1122011218,1,122.01,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555199122,379020.00
04/13/2019 19:45,2,0.410,ACTIVE,212.83,335.74,60.028,1555199104,"201051344000438","174011545737251",29.92,3.70,0,329.13,348.06,12.5,10.1,0.057,1261755.7,1261755.7,24032,0,0,0,L,1122011218,1,122.23,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555199123,379021.00
04/13/2019 19:45,2,0.387,ACTIVE,212.38,333.63,60.022,1555199104,"201051344001135","174011545737251",30.04,3.70,0,328.52,346.56,11.8,9.5,0.062,1248604.2,1248604.2,23984,0,0,0,L,1122011218,1,121.78,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555199124,379022.00
04/13/2019 19:45,2,0.393,ACTIVE,212.38,335.14,60.022,1555199104,"201051344000983","174011545737251",29.10,3.70,0,328.22,344.15,11.6,9.3,0.066,1267280.2,1267280.2,15744,0,0,0,L,1122011218,1,121.10,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555199125,379023.00
04/13/2019 19:45,2,0.371,ACTIVE,212.83,334.84,60.022,1555199104,"201051344001203","174011545737251",30.08,3.70,0,328.22,343.25,11.3,9.0,0.053,1256279.7,1256279.7,24038,0,0,0,L,1122011218,1,122.46,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555199126,379024.00
04/13/2019 19:45,2,0.357,ACTIVE,212.61,334.24,60.022,1555199104,"201051344001230","174011545737251",29.74,3.70,0,327.02,343.55,10.8,8.5,0.049,1253252.3,1253252.3,23858,0,0,0,L,1122011218,1,122.23,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555199127,379025.00
04/13/2019 19:45,2,0.389,ACTIVE,212.38,334.84,60.022,1555199104,"201051344000646","174011545737251",29.42,3.70,0,327.02,345.96,11.7,9.3,0.057,1246260.5,1246260.5,24008,0,0,0,L,1122011218,1,122.23,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555199128,379026.00
04/13/2019 19:45,2,0.377,ACTIVE,212.83,335.14,60.022,1555199104,"201051344000867","174011545737251",30.55,4.00,0,328.22,344.45,11.7,9.4,0.053,1244546.6,1244546.6,47934,0,0,0,L,1122011218,1,121.33,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555199129,379027.00
04/13/2019 19:45,2,0.383,ACTIVE,213.06,337.54,60.022,1555199104,"201051344000633","174011545737251",30.79,4.00,0,329.13,345.66,12.0,9.7,0.057,1243402.0,1243402.0,47982,0,0,0,L,1122011218,1,121.55,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555199130,379028.00
04/13/2019 19:45,2,0.418,ACTIVE,212.38,334.54,60.022,1555199104,"201051344000955","174011545737251",29.96,4.00,0,327.32,346.86,12.7,10.3,0.057,1266177.0,1266177.0,24026,0,0,0,L,1122011218,1,121.55,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555199131,379029.00
04/13/2019 19:45,2,0.398,ACTIVE,212.61,335.74,60.022,1555199104,"201051344000648","174011545737251",30.43,3.00,0,328.22,348.96,12.3,10.0,0.057,1257237.9,1257237.9,47487,0,0,0,L,1122011218,1,120.65,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555199131,379030.00
04/13/2019 19:45,2,0.396,ACTIVE,212.83,335.74,60.028,1555199104,"201051344000645","174011545737251",29.46,3.70,0,329.43,345.36,11.9,9.5,0.062,1262006.6,1262006.6,47448,0,0,0,L,1122011218,1,121.33,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555199132,379031.00
04/13/2019 19:45,2,0.400,ACTIVE,212.61,335.74,60.028,1555199104,"201051344000569","174011545737251",30.28,3.70,0,328.52,348.96,12.3,9.9,0.062,1278076.4,1278076.4,15660,0,0,0,L,1122011218,1,120.65,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555199133,379032.00
04/13/2019 19:45,2,0.430,ACTIVE,212.83,339.34,60.017,1555199104,"179051228000119","174011545737251",29.92,6.00,0,330.03,348.66,13.0,10.7,0.057,65273.7,65273.7,15756,0,0,0,L,46974696,1,121.10,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555199134,379033.00
04/13/2019 20:00,2,0.330,ACTIVE,212.16,334.24,59.980,1555200004,"201051344000579","174011545737251",29.60,3.70,0,329.73,353.17,9.9,7.7,0.031,1277892.4,1277892.4,16115,0,0,0,L,1122011218,1,120.88,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555200005,379034.00
04/13/2019 20:00,2,0.307,ACTIVE,212.61,333.03,60.017,1555200004,"201051344001025","174011545737251",28.98,3.00,0,328.52,342.05,9.0,6.8,0.035,1260177.5,1260177.5,24043,0,0,0,L,1122011218,1,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555200006,379035.00
04/13/2019 20:00,2,0.340,ACTIVE,212.61,335.14,60.022,1555200004,"201051344001093","174011545737251",28.61,4.00,0,327.32,346.86,9.8,7.6,0.035,1244215.8,1244215.8,24075,0,0,0,L,1122011218,1,122.01,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555200007,379036.00
04/13/2019 20:00,2,0.307,ACTIVE,212.16,334.24,60.022,1555200004,"201051344000458","174011545737251",29.68,4.50,0,328.22,341.75,9.3,7.0,0.035,1261115.4,1261115.4,15863,0,0,0,L,1122011218,1,120.88,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555200008,379037.00
04/13/2019 20:00,2,0.320,ACTIVE,212.61,333.93,60.028,1555200004,"201051344000890","174011545737251",29.52,4.00,0,328.22,344.15,9.6,7.3,0.027,1258845.6,1258845.6,23992,0,0,0,L,1122011218,1,122.23,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555200009,379038.00
04/13/2019 20:00,2,0.293,ACTIVE,212.16,335.14,60.022,1555200004,"201051344000988","174011545737251",18.92,3.30,0,327.92,341.75,5.6,3.5,0.022,974155.0,974155.0,16181,0,0,0,L,1122011218,1,120.65,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555200010,379039.00
04/13/2019 20:00,2,0.305,ACTIVE,213.06,334.84,60.017,1555200004,"201051344000582","174011545737251",29.10,3.00,0,328.82,342.65,9.0,6.8,0.031,1237905.4,1237905.4,23966,0,0,0,L,1122011218,1,122.23,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555200010,379040.00
04/13/2019 20:00,2,0.283,ACTIVE,212.38,333.63,60.017,1555200004,"201051344000868","174011545737251",30.53,3.30,0,327.92,342.05,8.8,6.6,0.027,1246221.1,1246221.1,47913,0,0,0,L,1122011218,1,120.88,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555200011,379041.00
04/13/2019 20:00,2,0.316,ACTIVE,212.61,335.44,60.022,1555200004,"201051344000576","174011545737251",29.70,3.30,0,329.43,342.95,9.6,7.3,0.031,1264391.1,1264391.1,19947,0,0,0,L,1122011218,1,121.10,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555200012,379042.00
04/13/2019 20:00,2,0.279,ACTIVE,212.38,334.54,60.017,1555200004,"201051344001158","174011545737251",29.90,2.50,0,327.62,342.65,8.5,6.3,0.035,1241237.0,1241237.0,16171,0,0,0,L,1122011218,1,120.88,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555200013,379043.00
04/13/2019 20:00,2,0.291,ACTIVE,212.83,334.54,60.022,1555200004,"201051344000917","174011545737251",28.33,4.50,0,327.92,342.05,8.3,6.1,0.031,1255984.0,1255984.0,23844,0,0,0,L,1122011218,1,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555200014,379044.00
04/13/2019 20:00,2,0.354,ACTIVE,212.83,334.24,60.017,1555200004,"201051344000417","174011545737251",19.22,3.70,0,327.92,340.25,6.9,4.7,0.022,1008815.4,1008815.4,24029,0,0,0,L,1122011218,1,121.78,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555200015,379045.00
04/13/2019 20:00,2,0.307,ACTIVE,213.06,335.44,60.012,1555200004,"201051344000685","174011545737251",28.59,3.70,0,327.62,342.05,8.9,6.6,0.031,1260647.4,1260647.4,24054,0,0,0,L,1122011218,1,122.68,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555200016,379046.00
04/13/2019 20:00,2,0.305,ACTIVE,212.83,334.54,60.022,1555200004,"201051344000651","174011545737251",30.08,2.50,0,328.52,342.35,9.3,7.1,0.031,1253368.3,1253368.3,24024,0,0,0,L,1122011218,1,122.46,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555200017,379047.00
04/13/2019 20:00,2,0.314,ACTIVE,211.93,333.93,60.012,1555200004,"201051344000594","174011545737251",28.98,4.50,0,327.92,341.45,9.2,7.0,0.031,1267240.6,1267240.6,47854,0,0,0,L,1122011218,1,120.88,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555200018,379048.00
04/13/2019 20:00,2,0.314,ACTIVE,212.61,335.14,60.022,1555200004,"201051344000469","174011545737251",29.54,2.50,0,326.12,342.35,9.4,7.2,0.040,1245792.5,1245792.5,16144,0,0,0,L,1122011218,1,120.65,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555200019,379049.00
04/13/2019 20:00,2,0.303,ACTIVE,212.83,334.84,60.001,1555200004,"201051344000585","174011545737251",30.00,3.30,0,327.92,344.76,9.2,7.0,0.022,1266413.2,1266413.2,24082,0,0,0,L,1122011218,1,121.78,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555200020,379050.00
04/13/2019 20:00,2,0.297,ACTIVE,212.83,335.44,60.022,1555200004,"201051344000853","174011545737251",29.86,3.30,0,332.13,351.37,9.0,6.8,0.035,1269206.4,1269206.4,15745,0,0,0,L,1122011218,1,121.55,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555200021,379051.00
04/13/2019 20:00,2,0.258,ACTIVE,212.83,334.24,60.022,1555200004,"201051344001145","174011545737251",30.02,3.30,0,329.13,342.65,7.9,5.7,0.027,1268937.0,1268937.0,24000,0,0,0,L,1122011218,1,122.01,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555200021,379052.00
04/13/2019 20:00,2,0.307,ACTIVE,212.83,334.54,59.985,1555200004,"201051344000438","174011545737251",30.49,3.70,0,329.13,343.85,9.5,7.2,0.035,1261757.7,1261757.7,24033,0,0,0,L,1122011218,1,122.23,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555200022,379053.00
04/13/2019 20:00,2,0.273,ACTIVE,212.38,335.74,60.012,1555200004,"201051344001135","174011545737251",30.95,3.30,0,327.92,344.76,8.6,6.4,0.031,1248606.1,1248606.1,23985,0,0,0,L,1122011218,1,121.78,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555200023,379054.00
04/13/2019 20:00,2,0.289,ACTIVE,212.38,333.33,60.012,1555200004,"201051344000983","174011545737251",29.76,3.30,0,327.62,342.05,8.8,6.6,0.035,1267282.1,1267282.1,15745,0,0,0,L,1122011218,1,120.88,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555200024,379055.00
04/13/2019 20:00,2,0.297,ACTIVE,212.83,333.93,60.017,1555200004,"201051344001203","174011545737251",28.07,3.30,0,328.82,341.75,8.5,6.2,0.035,1256281.5,1256281.5,24039,0,0,0,L,1122011218,1,122.46,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555200025,379056.00
04/13/2019 20:00,2,0.281,ACTIVE,212.61,333.63,59.990,1555200004,"201051344001230","174011545737251",29.50,3.70,0,327.32,340.55,8.4,6.2,0.031,1253254.0,1253254.0,23859,0,0,0,L,1122011218,1,122.23,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555200026,379057.00
04/13/2019 20:00,2,0.297,ACTIVE,212.38,334.24,60.012,1555200004,"201051344000646","174011545737251",28.78,3.70,0,328.82,341.75,8.7,6.4,0.031,1246262.3,1246262.3,24009,0,0,0,L,1122011218,1,122.23,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555200027,379058.00
04/13/2019 20:00,2,0.283,ACTIVE,212.61,333.63,60.017,1555200004,"201051344000867","174011545737251",30.30,4.00,0,328.52,341.45,8.7,6.5,0.031,1244548.5,1244548.5,47935,0,0,0,L,1122011218,1,121.33,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555200028,379059.00
