ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/13/2019 20:00,2,0.305,ACTIVE,212.83,336.04,60.012,1555200004,"201051344000633","174011545737251",29.28,3.70,0,328.52,344.76,9.1,6.9,0.035,1243403.9,1243403.9,47983,0,0,0,L,1122011218,1,121.55,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555200029,379060.00
04/13/2019 20:00,2,0.326,ACTIVE,212.38,333.63,60.006,1555200004,"201051344000955","174011545737251",29.54,3.70,0,327.32,341.45,9.8,7.6,0.035,1266179.1,1266179.1,24027,0,0,0,L,1122011218,1,121.55,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555200030,379061.00
04/13/2019 20:00,2,0.307,ACTIVE,212.38,333.93,60.012,1555200004,"201051344000648","174011545737251",30.00,2.50,0,328.82,342.35,9.4,7.1,0.027,1257239.9,1257239.9,47488,0,0,0,L,1122011218,1,120.65,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555200031,379062.00
04/13/2019 20:00,2,0.291,ACTIVE,212.83,334.84,60.012,1555200004,"201051344000645","174011545737251",29.02,3.70,0,330.03,342.95,8.6,6.4,0.031,1262008.5,1262008.5,47449,0,0,0,L,1122011218,1,121.33,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555200032,379063.00
04/13/2019 20:00,2,0.281,ACTIVE,212.38,337.54,60.006,1555200004,"201051344000569","174011545737251",31.17,3.70,0,328.22,347.46,8.9,6.7,0.027,1278078.3,1278078.3,15661,0,0,0,L,1122011218,1,120.65,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555200033,379064.00
04/13/2019 20:00,2,0.334,ACTIVE,212.83,337.84,60.006,1555200004,"179051228000119","174011545737251",29.68,6.00,0,330.33,346.86,10.1,7.8,0.027,65275.9,65275.9,15757,0,0,0,L,46974696,1,121.10,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555200033,379065.00
04/13/2019 20:15,2,0.256,ACTIVE,213.06,333.33,60.059,1555200904,"201051344000579","174011545737251",27.00,3.70,0,328.82,340.55,7.0,4.8,0.009,1277894.0,1277894.0,16116,0,0,0,L,1122011218,1,121.33,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555200905,379066.00
04/13/2019 20:15,2,0.217,ACTIVE,213.29,333.63,60.033,1555200904,"201051344001025","174011545737251",26.94,3.00,0,328.82,339.04,6.0,3.9,0.009,1260178.9,1260178.9,24044,0,0,0,L,1122011218,1,122.01,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555200906,379067.00
04/13/2019 20:15,2,0.256,ACTIVE,213.29,334.54,60.022,1555200904,"201051344001093","174011545737251",26.38,4.00,0,328.22,340.25,6.9,4.7,0.009,1244217.4,1244217.4,24076,0,0,0,L,1122011218,1,122.23,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555200907,379068.00
04/13/2019 20:15,2,0.232,ACTIVE,212.61,332.73,60.038,1555200904,"201051344000458","174011545737251",26.62,4.50,0,327.92,339.34,6.3,4.2,0.009,1261116.8,1261116.8,15864,0,0,0,L,1122011218,1,121.33,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555200908,379069.00
04/13/2019 20:15,2,0.221,ACTIVE,213.29,333.93,60.022,1555200904,"201051344000890","174011545737251",28.71,4.00,0,327.32,339.95,6.5,4.3,0.009,1258847.1,1258847.1,23993,0,0,0,L,1122011218,1,122.46,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555200908,379070.00
04/13/2019 20:15,2,0.184,ACTIVE,212.61,334.54,60.022,1555200904,"201051344000988","174011545737251",18.98,3.30,0,327.02,339.95,3.5,1.5,0.004,974155.6,974155.6,16182,0,0,0,L,1122011218,1,120.88,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555200909,379071.00
04/13/2019 20:15,2,0.232,ACTIVE,213.74,334.84,60.033,1555200904,"201051344000582","174011545737251",25.84,3.00,0,327.92,339.95,6.1,3.9,0.004,1237906.8,1237906.8,23967,0,0,0,L,1122011218,1,122.46,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555200910,379072.00
04/13/2019 20:15,2,0.219,ACTIVE,212.61,333.63,60.033,1555200904,"201051344000868","174011545737251",25.25,3.00,0,327.92,339.95,5.7,3.5,0.009,1246222.4,1246222.4,47914,0,0,0,L,1122011218,1,121.10,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555200911,379073.00
04/13/2019 20:15,2,0.248,ACTIVE,213.29,334.54,60.033,1555200904,"201051344000576","174011545737251",24.57,3.00,0,329.13,340.25,6.2,4.0,0.004,1264392.5,1264392.5,19948,0,0,0,L,1122011218,1,121.55,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555200912,379074.00
04/13/2019 20:15,2,0.211,ACTIVE,212.83,333.63,60.022,1555200904,"201051344001158","174011545737251",25.39,2.50,0,328.22,340.55,5.5,3.4,0.013,1241238.2,1241238.2,16172,0,0,0,L,1122011218,1,121.10,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555200913,379075.00
04/13/2019 20:15,2,0.221,ACTIVE,213.51,335.14,60.028,1555200904,"201051344000917","174011545737251",24.67,4.50,0,327.02,339.95,5.6,3.4,0.004,1255985.3,1255985.3,23845,0,0,0,L,1122011218,1,122.23,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555200914,379076.00
04/13/2019 20:15,2,0.250,ACTIVE,213.51,331.53,60.028,1555200904,"201051344000417","174011545737251",19.24,3.70,0,308.69,341.45,4.9,2.8,0.000,1008816.4,1008816.4,24030,0,0,0,L,1122011218,1,122.23,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555200915,379077.00
04/13/2019 20:15,2,0.225,ACTIVE,213.74,335.44,60.017,1555200904,"201051344000685","174011545737251",25.90,3.70,0,328.22,341.75,5.9,3.8,0.004,1260648.7,1260648.7,24055,0,0,0,L,1122011218,1,122.91,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555200916,379078.00
04/13/2019 20:15,2,0.246,ACTIVE,213.51,334.54,60.033,1555200904,"201051344000651","174011545737251",25.62,2.50,0,328.52,339.95,6.4,4.3,0.009,1253369.7,1253369.7,24025,0,0,0,L,1122011218,1,122.68,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555200917,379079.00
04/13/2019 20:15,2,0.236,ACTIVE,212.38,333.63,60.017,1555200904,"201051344000594","174011545737251",25.92,4.00,0,326.72,339.65,6.2,4.1,0.013,1267242.0,1267242.0,47855,0,0,0,L,1122011218,1,121.10,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555200918,379080.00
04/13/2019 20:15,2,0.248,ACTIVE,213.06,333.93,60.033,1555200904,"201051344000469","174011545737251",26.84,2.00,0,327.02,340.85,6.8,4.6,0.004,1245793.9,1245793.9,16145,0,0,0,L,1122011218,1,120.88,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555200919,379081.00
04/13/2019 20:15,2,0.230,ACTIVE,213.51,334.24,60.012,1555200904,"201051344000585","174011545737251",26.12,3.70,0,328.22,340.25,6.1,4.0,0.009,1266414.6,1266414.6,24083,0,0,0,L,1122011218,1,122.01,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555200920,379082.00
04/13/2019 20:15,2,0.207,ACTIVE,213.51,335.14,60.033,1555200904,"201051344000853","174011545737251",26.66,3.30,0,330.03,340.85,5.6,3.5,0.004,1269207.7,1269207.7,15746,0,0,0,L,1122011218,1,121.78,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555200921,379083.00
04/13/2019 20:15,2,0.195,ACTIVE,213.51,333.93,60.028,1555200904,"201051344001145","174011545737251",25.21,3.30,0,328.22,340.85,5.0,2.9,0.009,1268938.1,1268938.1,24001,0,0,0,L,1122011218,1,122.23,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555200922,379084.00
04/13/2019 20:15,2,0.230,ACTIVE,213.51,334.84,60.033,1555200904,"201051344000438","174011545737251",27.41,3.30,0,329.43,339.65,6.4,4.3,0.004,1261759.2,1261759.2,24034,0,0,0,L,1122011218,1,122.46,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555200923,379085.00
04/13/2019 20:15,2,0.201,ACTIVE,213.06,332.73,60.017,1555200904,"201051344001135","174011545737251",27.75,3.30,0,329.43,340.55,5.7,3.6,0.009,1248607.3,1248607.3,23986,0,0,0,L,1122011218,1,122.23,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555200924,379086.00
04/13/2019 20:15,2,0.211,ACTIVE,212.61,333.03,60.022,1555200904,"201051344000983","174011545737251",26.08,3.30,0,327.92,339.65,5.6,3.5,0.009,1267283.4,1267283.4,15746,0,0,0,L,1122011218,1,121.33,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555200924,379087.00
04/13/2019 20:15,2,0.221,ACTIVE,213.29,334.24,60.017,1555200904,"201051344001203","174011545737251",25.47,3.30,0,328.82,341.45,5.7,3.6,0.009,1256282.7,1256282.7,24040,0,0,0,L,1122011218,1,122.91,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555200925,379088.00
04/13/2019 20:15,2,0.219,ACTIVE,213.29,333.63,60.028,1555200904,"201051344001230","174011545737251",24.07,3.70,0,327.02,338.44,5.3,3.2,0.004,1253255.3,1253255.3,23860,0,0,0,L,1122011218,1,122.46,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555200926,379089.00
04/13/2019 20:15,2,0.215,ACTIVE,213.06,334.24,60.012,1555200904,"201051344000646","174011545737251",26.46,3.30,0,327.02,340.85,5.8,3.7,0.004,1246263.6,1246263.6,24010,0,0,0,L,1122011218,1,122.46,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555200927,379090.00
04/13/2019 20:15,2,0.215,ACTIVE,213.29,333.33,60.022,1555200904,"201051344000867","174011545737251",25.58,4.00,0,328.22,339.04,5.6,3.5,0.009,1244549.7,1244549.7,47936,0,0,0,L,1122011218,1,121.78,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555200928,379091.00
04/13/2019 20:15,2,0.234,ACTIVE,213.51,335.44,60.022,1555200904,"201051344000633","174011545737251",25.23,3.30,0,328.82,341.45,6.0,3.9,0.004,1243405.3,1243405.3,47984,0,0,0,L,1122011218,1,121.78,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555200929,379092.00
04/13/2019 20:15,2,0.256,ACTIVE,213.06,334.24,60.022,1555200904,"201051344000955","174011545737251",25.84,3.70,0,326.72,339.04,6.7,4.6,0.004,1266180.6,1266180.6,24028,0,0,0,L,1122011218,1,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555200930,379093.00
04/13/2019 20:15,2,0.230,ACTIVE,213.06,333.93,60.022,1555200904,"201051344000648","174011545737251",27.00,2.50,0,328.82,341.15,6.3,4.2,0.004,1257241.3,1257241.3,47489,0,0,0,L,1122011218,1,120.88,122.68,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555200931,379094.00
04/13/2019 20:15,2,0.207,ACTIVE,213.29,333.93,60.043,1555200904,"201051344000645","174011545737251",27.15,3.70,0,329.43,339.95,5.7,3.6,0.009,1262009.7,1262009.7,47450,0,0,0,L,1122011218,1,121.78,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555200932,379095.00
04/13/2019 20:15,2,0.207,ACTIVE,212.83,333.33,60.017,1555200904,"201051344000569","174011545737251",28.17,3.70,0,330.33,341.15,6.0,3.8,0.009,1278079.7,1278079.7,15662,0,0,0,L,1122011218,1,120.88,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555200933,379096.00
04/13/2019 20:15,2,0.242,ACTIVE,213.29,337.54,60.017,1555200904,"179051228000119","174011545737251",28.25,5.50,0,330.03,344.15,7.0,4.8,0.004,65277.4,65277.4,15758,0,0,0,L,46974696,1,121.55,123.14,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555200934,379097.00
04/13/2019 20:30,2,0.172,ALERT,212.38,296.96,60.006,1555201804,"201051344000579","174011545737251",19.04,3.30,0,295.46,336.94,3.3,1.3,0.000,1277894.8,1277894.8,16117,0,0,0,L,1122011218,1,121.10,122.01,0002,-1,0,0,0,0,0,0,2,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555201807,379098.00
04/13/2019 20:30,2,0.139,ALERT,212.83,296.06,60.006,1555201804,"201051344001025","174011545737251",20.14,2.50,0,295.46,337.54,2.8,0.8,0.000,1260179.4,1260179.4,24045,0,0,0,L,1122011218,1,121.55,121.78,0002,0,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555201808,379099.00
04/13/2019 20:30,2,0.189,ALERT,212.83,296.66,60.001,1555201804,"201051344001093","174011545737251",17.87,3.70,0,295.16,337.24,3.5,1.4,0.000,1244218.2,1244218.2,24077,0,0,0,L,1122011218,1,121.78,121.55,0002,2,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555201810,379100.00
04/13/2019 20:30,2,0.145,ALERT,212.16,296.36,60.006,1555201804,"201051344000458","174011545737251",19.32,4.00,0,294.86,337.24,2.9,0.8,0.000,1261117.5,1261117.5,15865,0,0,0,L,1122011218,1,121.10,122.01,0002,1,0,0,0,0,0,0,3,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555201812,379101.00
04/13/2019 20:30,2,0.162,ALERT,212.83,296.96,60.001,1555201804,"201051344000890","174011545737251",19.40,3.70,0,295.76,336.94,3.2,1.2,0.000,1258847.8,1258847.8,23994,0,0,0,L,1122011218,1,122.01,121.10,0002,3,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555201814,379102.00
04/13/2019 20:30,2,0.117,ALERT,212.16,296.06,60.022,1555201804,"201051344000988","174011545737251",17.14,2.50,0,291.85,337.54,2.0,0.1,0.000,974155.8,974155.8,16183,0,0,0,L,1122011218,1,120.65,122.23,0002,-0,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555201816,379103.00
04/13/2019 20:30,2,0.146,ALERT,213.29,297.57,59.975,1555201804,"201051344000582","174011545737251",19.16,2.50,0,296.36,337.24,2.9,0.8,0.000,1237907.4,1237907.4,23968,0,0,0,L,1122011218,1,122.01,122.01,0002,0,0,0,0,0,0,0,3,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555201818,379104.00
04/13/2019 20:30,2,0.137,ALERT,212.38,296.96,59.996,1555201804,"201051344000868","174011545737251",18.29,2.50,0,294.86,336.94,2.5,0.5,0.000,1246222.9,1246222.9,47915,0,0,0,L,1122011218,1,120.88,122.46,0002,-0,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555201819,379105.00
04/13/2019 20:30,2,0.148,ALERT,212.83,296.66,59.959,1555201804,"201051344000576","174011545737251",17.97,2.50,0,294.86,341.15,2.7,0.7,0.000,1264393.2,1264393.2,19949,0,0,0,L,1122011218,1,121.33,122.01,0002,-1,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555201821,379106.00
04/13/2019 20:30,2,0.129,ALERT,212.38,296.06,60.001,1555201804,"201051344001158","174011545737251",18.43,2.00,0,293.96,336.64,2.4,0.4,0.000,1241238.7,1241238.7,16173,0,0,0,L,1122011218,1,120.88,122.01,0002,2,0,0,0,0,0,0,3,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555201823,379107.00
04/13/2019 20:30,2,0.133,ALERT,213.29,296.36,59.975,1555201804,"201051344000917","174011545737251",17.22,3.70,0,293.66,339.04,2.3,0.3,0.000,1255985.7,1255985.7,23846,0,0,0,L,1122011218,1,122.01,122.01,0002,0,0,0,0,0,0,0,3,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555201825,379108.00
04/13/2019 20:30,2,0.188,ALERT,213.06,296.06,60.006,1555201804,"201051344000417","174011545737251",15.94,3.00,0,294.86,335.44,3.0,1.0,0.000,1008816.9,1008816.9,24031,0,0,0,L,1122011218,1,121.78,121.78,0002,1,0,0,0,0,0,0,3,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555201827,379109.00
04/13/2019 20:30,2,0.135,ALERT,213.29,296.66,59.953,1555201804,"201051344000685","174011545737251",18.03,3.00,0,294.86,337.24,2.5,0.5,0.000,1260649.3,1260649.3,24056,0,0,0,L,1122011218,1,122.68,121.55,0002,0,0,0,0,0,0,0,3,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555201828,379110.00
04/13/2019 20:30,2,0.160,ALERT,213.06,296.06,60.006,1555201804,"201051344000651","174011545737251",18.57,1.50,0,294.86,340.55,3.0,1.0,0.000,1253370.4,1253370.4,24026,0,0,0,L,1122011218,1,122.46,121.33,0002,-0,0,0,0,0,0,0,4,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555201830,379111.00
04/13/2019 20:30,2,0.143,ALERT,212.16,296.66,60.006,1555201804,"201051344000594","174011545737251",19.16,3.30,0,294.56,336.04,2.8,0.7,0.000,1267242.6,1267242.6,47856,0,0,0,L,1122011218,1,120.88,121.78,0002,1,0,0,0,0,0,0,2,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555201832,379112.00
04/13/2019 20:30,2,0.168,ALERT,212.38,296.06,59.996,1555201804,"201051344000469","174011545737251",18.92,1.50,0,293.96,337.84,3.2,1.2,0.000,1245794.7,1245794.7,16146,0,0,0,L,1122011218,1,120.65,122.46,0002,-1,0,0,0,0,0,0,3,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555201834,379113.00
04/13/2019 20:30,2,0.143,ALERT,213.06,296.96,60.012,1555201804,"201051344000585","174011545737251",18.29,3.30,0,295.16,337.24,2.6,0.6,0.000,1266415.2,1266415.2,24084,0,0,0,L,1122011218,1,121.55,122.01,0002,-1,0,0,0,0,0,0,3,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555201836,379114.00
04/13/2019 20:30,2,0.127,ALERT,213.06,296.06,60.001,1555201804,"201051344000853","174011545737251",17.22,2.50,0,294.86,337.54,2.2,0.2,0.000,1269208.2,1269208.2,15747,0,0,0,L,1122011218,1,121.55,122.46,0002,2,0,0,0,0,0,0,3,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555201838,379115.00
04/13/2019 20:30,2,0.115,ALERT,213.29,297.26,60.001,1555201804,"201051344001145","174011545737251",17.57,3.00,0,295.46,337.24,2.1,0.1,0.000,1268938.5,1268938.5,24002,0,0,0,L,1122011218,1,122.01,121.78,0002,2,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555201839,379116.00
04/13/2019 20:30,2,0.158,ALERT,213.06,296.66,60.049,1555201804,"201051344000438","174011545737251",17.81,3.00,0,295.46,338.44,2.9,0.9,0.000,1261759.9,1261759.9,24035,0,0,0,L,1122011218,1,122.23,121.78,0002,2,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555201841,379117.00
04/13/2019 20:30,2,0.135,ALERT,212.61,296.66,59.996,1555201804,"201051344001135","174011545737251",18.67,3.00,0,296.06,336.04,2.6,0.6,0.000,1248607.9,1248607.9,23987,0,0,0,L,1122011218,1,121.78,121.55,0002,2,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555201843,379118.00
04/13/2019 20:30,2,0.131,ALERT,212.38,296.36,60.001,1555201804,"201051344000983","174011545737251",18.25,3.00,0,295.16,336.64,2.4,0.4,0.000,1267283.9,1267283.9,15747,0,0,0,L,1122011218,1,121.10,122.01,0002,2,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555201845,379119.00
04/13/2019 20:30,2,0.137,ALERT,213.06,296.36,59.975,1555201804,"201051344001203","174011545737251",17.41,3.00,0,295.46,338.44,2.4,0.4,0.000,1256283.2,1256283.2,24041,0,0,0,L,1122011218,1,122.46,121.55,0002,0,0,0,0,0,0,0,4,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555201847,379120.00
04/13/2019 20:30,2,0.135,ALERT,213.06,297.26,59.996,1555201804,"201051344001230","174011545737251",14.41,3.00,0,295.46,335.74,2.0,0.0,0.000,1253255.7,1253255.7,23861,0,0,0,L,1122011218,1,122.23,121.55,0002,-0,0,0,0,0,0,0,3,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555201849,379121.00
04/13/2019 20:30,2,0.125,ALERT,212.83,296.66,59.985,1555201804,"201051344000646","174011545737251",17.61,2.50,0,294.56,336.64,2.2,0.2,0.000,1246264.1,1246264.1,24011,0,0,0,L,1122011218,1,122.23,121.55,0002,-0,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555201851,379122.00
04/13/2019 20:30,2,0.131,ALERT,212.61,295.46,60.001,1555201804,"201051344000867","174011545737251",17.81,3.30,0,294.26,336.64,2.4,0.4,0.000,1244550.2,1244550.2,47937,0,0,0,L,1122011218,1,121.33,122.01,0002,0,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555201852,379123.00
04/13/2019 20:30,2,0.139,ALERT,213.06,296.06,60.001,1555201804,"201051344000633","174011545737251",17.57,3.00,0,292.76,338.14,2.5,0.5,0.000,1243405.9,1243405.9,47985,0,0,0,L,1122011218,1,121.78,122.68,0002,2,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555201854,379124.00
04/13/2019 20:30,2,0.164,ALERT,212.61,296.96,59.975,1555201804,"201051344000955","174011545737251",17.39,3.30,0,295.76,338.14,2.9,0.9,0.000,1266181.3,1266181.3,24029,0,0,0,L,1122011218,1,121.55,121.78,0002,1,0,0,0,0,0,0,4,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555201856,379125.00
04/13/2019 20:30,2,0.152,ALERT,212.38,295.46,60.001,1555201804,"201051344000648","174011545737251",17.95,2.00,0,293.96,341.75,2.8,0.8,0.000,1257242.0,1257242.0,47490,0,0,0,L,1122011218,1,120.65,122.23,0002,-1,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555201858,379126.00
04/13/2019 20:30,2,0.123,ALERT,212.83,296.06,59.996,1555201804,"201051344000645","174011545737251",18.69,3.30,0,294.56,337.54,2.4,0.3,0.000,1262010.3,1262010.3,47451,0,0,0,L,1122011218,1,121.55,122.46,0002,0,0,0,0,0,0,0,4,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555201860,379127.00
04/13/2019 20:30,2,0.139,ALERT,212.38,296.96,60.012,1555201804,"201051344000569","174011545737251",17.83,3.00,0,295.46,356.48,2.5,0.5,0.000,1278080.3,1278080.3,15663,0,0,0,L,1122011218,1,120.65,122.46,0002,0,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555201861,379128.00
04/13/2019 20:30,2,0.105,ALERT,212.61,295.76,60.006,1555201804,"179051228000119","174011545737251",30.67,4.50,0,293.06,339.34,3.4,1.3,0.000,65278.2,65278.2,15759,0,0,0,L,46974696,1,121.10,122.91,0000,1,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1555201863,379129.00
04/13/2019 20:45,2,0.000,ALERT,211.93,296.36,60.028,1555202704,"201051344000579","174011545737251",0.00,2.50,0,294.86,298.47,0.0,0.0,0.000,1277895.0,1277895.0,16119,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555202706,379130.00
04/13/2019 20:45,2,0.000,ALERT,212.61,295.46,60.043,1555202704,"201051344001025","174011545737251",0.00,2.00,0,294.26,302.07,0.0,0.0,0.000,1260179.5,1260179.5,24047,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555202708,379131.00
04/13/2019 20:45,2,0.000,ALERT,212.83,296.36,60.038,1555202704,"201051344001093","174011545737251",0.00,3.30,0,294.56,301.17,0.0,0.0,0.000,1244218.6,1244218.6,24079,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555202710,379132.00
04/13/2019 20:45,2,0.000,ALERT,211.93,295.46,60.033,1555202704,"201051344000458","174011545737251",0.00,3.70,0,293.96,298.17,0.0,0.0,0.000,1261117.6,1261117.6,15867,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555202712,379133.00
04/13/2019 20:45,2,0.000,ALERT,212.61,296.66,60.038,1555202704,"201051344000890","174011545737251",0.00,3.00,0,295.16,302.68,0.0,0.0,0.000,1258848.0,1258848.0,23996,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555202713,379134.00
04/13/2019 20:45,2,0.000,ALERT,211.70,295.16,60.043,1555202704,"201051344000988","174011545737251",0.00,2.50,0,291.55,297.26,0.0,0.0,0.000,974155.8,974155.8,16185,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555202715,379135.00
04/13/2019 20:45,2,0.000,ALERT,213.29,297.26,60.049,1555202704,"201051344000582","174011545737251",0.00,1.50,0,295.46,302.07,0.0,0.0,0.000,1237907.5,1237907.5,23970,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555202717,379136.00
04/13/2019 20:45,2,0.000,ALERT,211.93,296.06,60.049,1555202704,"201051344000868","174011545737251",0.00,2.00,0,294.56,298.17,0.0,0.0,0.000,1246222.9,1246222.9,47917,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555202719,379137.00
04/13/2019 20:45,2,0.000,ALERT,212.38,296.06,60.054,1555202704,"201051344000576","174011545737251",0.00,2.00,0,294.26,297.87,0.0,0.0,0.000,1264393.3,1264393.3,19951,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555202721,379138.00
04/13/2019 20:45,2,0.000,ALERT,211.93,295.16,60.054,1555202704,"201051344001158","174011545737251",0.00,1.50,0,293.36,297.26,0.0,0.0,0.000,1241238.7,1241238.7,16175,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555202722,379139.00
04/13/2019 20:45,2,0.000,ALERT,212.83,295.76,60.038,1555202704,"201051344000917","174011545737251",0.00,3.30,0,293.06,300.57,0.0,0.0,0.000,1255985.7,1255985.7,23848,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555202724,379140.00
04/13/2019 20:45,2,0.000,ALERT,213.06,295.76,60.049,1555202704,"201051344000417","174011545737251",0.00,2.50,0,294.26,301.17,0.0,0.0,0.000,1008817.1,1008817.1,24033,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555202726,379141.00
04/13/2019 20:45,2,0.000,ALERT,213.06,296.36,60.043,1555202704,"201051344000685","174011545737251",0.00,2.50,0,294.56,301.77,0.0,0.0,0.000,1260649.3,1260649.3,24058,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555202728,379142.00
04/13/2019 20:45,2,0.000,ALERT,212.83,295.46,60.049,1555202704,"201051344000651","174011545737251",0.00,1.00,0,294.56,300.87,0.0,0.0,0.000,1253370.5,1253370.5,24028,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555202730,379143.00
04/13/2019 20:45,2,0.000,ALERT,211.48,296.06,60.070,1555202704,"201051344000594","174011545737251",0.00,3.00,0,293.66,297.57,0.0,0.0,0.000,1267242.7,1267242.7,47858,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555202731,379144.00
04/13/2019 20:45,2,0.000,ALERT,212.16,295.46,60.070,1555202704,"201051344000469","174011545737251",0.00,1.00,0,293.06,297.26,0.0,0.0,0.000,1245794.8,1245794.8,16148,0,0,0,L,1122011218,1,120.20,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555202733,379145.00
04/13/2019 20:45,2,0.000,ALERT,213.06,296.66,60.043,1555202704,"201051344000585","174011545737251",0.00,2.50,0,294.26,301.17,0.0,0.0,0.000,1266415.2,1266415.2,24086,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555202735,379146.00
04/13/2019 20:45,2,0.000,ALERT,212.61,295.46,60.038,1555202704,"201051344000853","174011545737251",0.00,2.00,0,293.96,297.57,0.0,0.0,0.000,1269208.2,1269208.2,15749,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555202737,379147.00
04/13/2019 20:45,2,0.000,ALERT,213.06,296.66,60.043,1555202704,"201051344001145","174011545737251",0.00,2.50,0,295.16,302.37,0.0,0.0,0.000,1268938.5,1268938.5,24004,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555202739,379148.00
04/13/2019 20:45,2,0.000,ALERT,213.06,296.36,60.033,1555202704,"201051344000438","174011545737251",0.00,2.00,0,295.16,302.07,0.0,0.0,0.000,1261760.0,1261760.0,24037,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555202741,379149.00
04/13/2019 20:45,2,0.000,ALERT,212.38,296.36,60.028,1555202704,"201051344001135","174011545737251",0.00,2.00,0,295.16,301.77,0.0,0.0,0.000,1248607.9,1248607.9,23989,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555202743,379150.00
04/13/2019 20:45,2,0.000,ALERT,211.93,295.76,60.043,1555202704,"201051344000983","174011545737251",0.00,2.50,0,294.26,297.87,0.0,0.0,0.000,1267283.9,1267283.9,15749,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555202744,379151.00
04/13/2019 20:45,2,0.000,ALERT,213.06,296.06,60.043,1555202704,"201051344001203","174011545737251",0.00,2.00,0,294.86,302.68,0.0,0.0,0.000,1256283.2,1256283.2,24043,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555202746,379152.00
04/13/2019 20:45,2,0.000,ALERT,212.83,296.96,60.038,1555202704,"201051344001230","174011545737251",0.00,2.50,0,295.16,301.77,0.0,0.0,0.000,1253255.7,1253255.7,23863,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555202748,379153.00
04/13/2019 20:45,2,0.000,ALERT,212.61,296.36,60.038,1555202704,"201051344000646","174011545737251",0.00,2.00,0,294.26,300.87,0.0,0.0,0.000,1246264.1,1246264.1,24013,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555202750,379154.00
04/13/2019 20:45,2,0.000,ALERT,212.16,294.86,60.043,1555202704,"201051344000867","174011545737251",0.00,3.00,0,293.36,297.87,0.0,0.0,0.000,1244550.3,1244550.3,47939,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555202752,379155.00
04/13/2019 20:45,2,0.000,ALERT,212.38,294.56,60.033,1555202704,"201051344000633","174011545737251",0.00,2.00,0,292.46,297.26,0.0,0.0,0.000,1243405.9,1243405.9,47987,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555202753,379156.00
04/13/2019 20:45,2,0.000,ALERT,212.38,296.36,60.033,1555202704,"201051344000955","174011545737251",0.00,2.50,0,295.16,301.47,0.0,0.0,0.000,1266181.5,1266181.5,24031,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555202755,379157.00
04/13/2019 20:45,2,0.000,ALERT,211.93,294.26,60.049,1555202704,"201051344000648","174011545737251",0.00,1.50,0,293.36,297.26,0.0,0.0,0.000,1257242.1,1257242.1,47492,0,0,0,L,1122011218,1,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555202757,379158.00
04/13/2019 20:45,2,0.000,ALERT,212.16,295.16,60.038,1555202704,"201051344000645","174011545737251",0.00,2.50,0,293.96,297.57,0.0,0.0,0.000,1262010.3,1262010.3,47453,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555202759,379159.00
04/13/2019 20:45,2,0.000,ALERT,211.93,295.76,60.054,1555202704,"201051344000569","174011545737251",0.00,2.50,0,294.56,298.47,0.0,0.0,0.000,1278080.4,1278080.4,15665,0,0,0,L,1122011218,1,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555202761,379160.00
04/13/2019 20:45,2,0.000,ALERT,212.38,294.86,60.022,1555202704,"179051228000119","174011545737251",0.00,4.00,0,292.46,297.57,0.0,0.0,0.000,65278.5,65278.5,15761,0,0,0,L,46974696,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555202763,379161.00
04/13/2019 21:00,2,0.000,ALERT,211.48,295.46,60.038,1555203604,"201051344000579","174011545737251",0.00,2.00,0,294.26,297.87,0.0,0.0,0.000,1277895.0,1277895.0,16121,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555203606,379162.00
04/13/2019 21:00,2,0.000,ALERT,212.61,296.06,60.028,1555203604,"201051344001025","174011545737251",0.00,1.50,0,293.96,298.77,0.0,0.0,0.000,1260179.5,1260179.5,24049,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555203608,379163.00
04/13/2019 21:00,2,0.000,ALERT,212.61,296.66,60.017,1555203604,"201051344001093","174011545737251",0.00,3.00,0,294.26,298.17,0.0,0.0,0.000,1244218.6,1244218.6,24081,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555203610,379164.00
04/13/2019 21:00,2,0.000,ALERT,211.48,294.86,59.996,1555203604,"201051344000458","174011545737251",0.00,3.30,0,293.36,297.87,0.0,0.0,0.000,1261117.6,1261117.6,15869,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555203612,379165.00
04/13/2019 21:00,2,0.000,ALERT,212.61,296.96,60.043,1555203604,"201051344000890","174011545737251",0.00,3.00,0,294.56,299.07,0.0,0.0,0.000,1258848.0,1258848.0,23998,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555203614,379166.00
04/13/2019 21:00,2,0.000,ALERT,211.48,294.86,60.001,1555203604,"201051344000988","174011545737251",0.00,2.00,0,290.95,296.66,0.0,0.0,0.000,974155.8,974155.8,16187,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555203615,379167.00
04/13/2019 21:00,2,0.000,ALERT,213.06,297.57,60.017,1555203604,"201051344000582","174011545737251",0.00,1.50,0,294.86,299.07,0.0,0.0,0.000,1237907.5,1237907.5,23972,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555203617,379168.00
04/13/2019 21:00,2,0.000,ALERT,211.48,295.16,60.022,1555203604,"201051344000868","174011545737251",0.00,1.50,0,293.66,297.87,0.0,0.0,0.000,1246222.9,1246222.9,47919,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555203619,379169.00
04/13/2019 21:00,2,0.000,ALERT,211.93,295.76,60.038,1555203604,"201051344000576","174011545737251",0.00,1.50,0,293.36,297.26,0.0,0.0,0.000,1264393.3,1264393.3,19953,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555203621,379170.00
04/13/2019 21:00,2,0.000,ALERT,203.12,283.44,60.017,1555203604,"201051344001158","174011545737251",0.00,1.00,0,281.64,296.66,0.0,0.0,0.000,1241238.7,1241238.7,16177,0,0,0,L,1122011218,1,115.23,117.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555203623,379171.00
04/13/2019 21:00,2,0.000,ALERT,211.48,294.26,60.017,1555203604,"201051344000917","174011545737251",0.00,3.00,0,282.24,297.57,0.0,0.0,0.000,1255985.7,1255985.7,23850,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555203625,379172.00
04/13/2019 21:00,2,0.000,ALERT,211.70,294.26,60.017,1555203604,"201051344000417","174011545737251",0.00,2.00,0,283.14,297.57,0.0,0.0,0.000,1008817.1,1008817.1,24035,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555203626,379173.00
04/13/2019 21:00,2,0.000,ALERT,211.70,294.86,60.022,1555203604,"201051344000685","174011545737251",0.00,2.00,0,283.44,298.17,0.0,0.0,0.000,1260649.3,1260649.3,24060,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555203628,379174.00
04/13/2019 21:00,2,0.000,ALERT,211.48,293.96,60.012,1555203604,"201051344000651","174011545737251",0.00,1.00,0,282.84,297.57,0.0,0.0,0.000,1253370.5,1253370.5,24030,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555203630,379175.00
04/13/2019 21:00,2,0.000,ALERT,210.12,294.26,60.033,1555203604,"201051344000594","174011545737251",0.00,2.00,0,281.94,297.26,0.0,0.0,0.000,1267242.7,1267242.7,47860,0,0,0,L,1122011218,1,119.75,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555203632,379176.00
04/13/2019 21:00,2,0.000,ALERT,210.57,293.66,59.975,1555203604,"201051344000469","174011545737251",0.00,0.50,0,281.33,296.66,0.0,0.0,0.000,1245794.8,1245794.8,16150,0,0,0,L,1122011218,1,119.52,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555203634,379177.00
04/13/2019 21:00,2,0.000,ALERT,211.48,295.16,60.001,1555203604,"201051344000585","174011545737251",0.00,2.00,0,282.84,298.47,0.0,0.0,0.000,1266415.2,1266415.2,24088,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555203636,379178.00
04/13/2019 21:00,2,0.000,ALERT,211.03,293.36,60.049,1555203604,"201051344000853","174011545737251",0.00,1.50,0,282.24,297.26,0.0,0.0,0.000,1269208.2,1269208.2,15751,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555203638,379179.00
04/13/2019 21:00,2,0.000,ALERT,211.70,295.16,59.996,1555203604,"201051344001145","174011545737251",0.00,2.00,0,284.04,298.77,0.0,0.0,0.000,1268938.5,1268938.5,24006,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555203640,379180.00
04/13/2019 21:00,2,0.000,ALERT,211.48,294.86,60.033,1555203604,"201051344000438","174011545737251",0.00,1.50,0,283.74,298.47,0.0,0.0,0.000,1261760.0,1261760.0,24039,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555203641,379181.00
04/13/2019 21:00,2,0.000,ALERT,211.25,294.86,60.022,1555203604,"201051344001135","174011545737251",0.00,2.00,0,283.44,298.77,0.0,0.0,0.000,1248607.9,1248607.9,23991,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555203643,379182.00
04/13/2019 21:00,2,0.000,ALERT,210.57,293.66,60.028,1555203604,"201051344000983","174011545737251",0.00,2.00,0,282.54,297.57,0.0,0.0,0.000,1267283.9,1267283.9,15751,0,0,0,L,1122011218,1,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555203645,379183.00
04/13/2019 21:00,2,0.000,ALERT,211.48,294.56,60.017,1555203604,"201051344001203","174011545737251",0.00,1.50,0,283.44,299.67,0.0,0.0,0.000,1256283.2,1256283.2,24045,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555203647,379184.00
04/13/2019 21:00,2,0.000,ALERT,211.48,295.16,60.043,1555203604,"201051344001230","174011545737251",0.00,2.00,0,283.74,298.47,0.0,0.0,0.000,1253255.7,1253255.7,23865,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555203649,379185.00
04/13/2019 21:00,2,0.000,ALERT,211.03,294.56,60.022,1555203604,"201051344000646","174011545737251",0.00,1.50,0,283.14,297.87,0.0,0.0,0.000,1246264.1,1246264.1,24015,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555203650,379186.00
04/13/2019 21:00,2,0.000,ALERT,210.80,292.76,60.022,1555203604,"201051344000867","174011545737251",0.00,2.50,0,281.64,297.26,0.0,0.0,0.000,1244550.3,1244550.3,47941,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555203652,379187.00
04/13/2019 21:00,2,0.000,ALERT,211.03,293.06,60.001,1555203604,"201051344000633","174011545737251",0.00,1.50,0,280.73,296.36,0.0,0.0,0.000,1243405.9,1243405.9,47989,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555203654,379188.00
04/13/2019 21:00,2,0.000,ALERT,211.03,294.86,60.033,1555203604,"201051344000955","174011545737251",0.00,2.00,0,283.44,298.17,0.0,0.0,0.000,1266181.5,1266181.5,24033,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555203656,379189.00
04/13/2019 21:00,2,0.000,ALERT,210.35,292.76,60.028,1555203604,"201051344000648","174011545737251",0.00,1.00,0,281.64,296.96,0.0,0.0,0.000,1257242.1,1257242.1,47494,0,0,0,L,1122011218,1,119.52,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555203658,379190.00
04/13/2019 21:00,2,0.000,ALERT,210.80,293.36,60.054,1555203604,"201051344000645","174011545737251",0.00,2.50,0,282.24,296.96,0.0,0.0,0.000,1262010.3,1262010.3,47455,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555203660,379191.00
04/13/2019 21:00,2,0.000,ALERT,210.57,294.26,60.065,1555203604,"201051344000569","174011545737251",0.00,2.00,0,282.84,297.87,0.0,0.0,0.000,1278080.4,1278080.4,15667,0,0,0,L,1122011218,1,119.52,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555203661,379192.00
04/13/2019 21:00,2,0.000,ALERT,210.80,293.36,60.033,1555203604,"179051228000119","174011545737251",0.00,3.70,0,281.03,296.36,0.0,0.0,0.000,65278.5,65278.5,15763,0,0,0,L,46974696,1,119.97,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555203663,379193.00
04/13/2019 21:15,2,0.000,ALERT,211.93,296.36,59.975,1555204504,"201051344000579","174011545737251",0.00,2.00,0,282.84,298.17,0.0,0.0,0.000,1277895.0,1277895.0,16123,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555204506,379194.00
04/13/2019 21:15,2,0.000,ALERT,212.38,295.76,59.969,1555204504,"201051344001025","174011545737251",0.00,1.00,0,283.14,298.77,0.0,0.0,0.000,1260179.5,1260179.5,24051,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555204508,379195.00
04/13/2019 21:15,2,0.000,ALERT,212.61,296.36,60.012,1555204504,"201051344001093","174011545737251",0.00,2.50,0,283.44,297.87,0.0,0.0,0.000,1244218.6,1244218.6,24083,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555204510,379196.00
04/13/2019 21:15,2,0.000,ALERT,211.70,295.46,60.049,1555204504,"201051344000458","174011545737251",0.00,3.00,0,282.24,298.17,0.0,0.0,0.000,1261117.6,1261117.6,15871,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555204512,379197.00
04/13/2019 21:15,2,0.000,ALERT,212.61,296.96,60.043,1555204504,"201051344000890","174011545737251",0.00,2.50,0,284.04,299.37,0.0,0.0,0.000,1258848.0,1258848.0,24000,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555204514,379198.00
04/13/2019 21:15,2,0.000,ALERT,211.70,295.46,60.017,1555204504,"201051344000988","174011545737251",0.00,2.00,0,280.13,296.96,0.0,0.0,0.000,974155.8,974155.8,16189,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555204515,379199.00
04/13/2019 21:15,2,0.000,ALERT,213.06,297.26,60.012,1555204504,"201051344000582","174011545737251",0.00,1.00,0,284.34,298.77,0.0,0.0,0.000,1237907.5,1237907.5,23974,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555204517,379200.00
04/13/2019 21:15,2,0.000,ALERT,211.93,296.06,60.028,1555204504,"201051344000868","174011545737251",0.00,1.50,0,282.84,297.87,0.0,0.0,0.000,1246222.9,1246222.9,47921,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555204519,379201.00
04/13/2019 21:15,2,0.000,ALERT,212.38,296.06,60.028,1555204504,"201051344000576","174011545737251",0.00,1.50,0,282.24,297.57,0.0,0.0,0.000,1264393.3,1264393.3,19955,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555204521,379202.00
04/13/2019 21:15,2,0.000,ALERT,211.93,295.46,60.038,1555204504,"201051344001158","174011545737251",0.00,1.00,0,280.13,296.96,0.0,0.0,0.000,1241238.7,1241238.7,16179,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555204523,379203.00
