ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/13/2019 21:15,2,0.000,ALERT,212.83,296.06,60.028,1555204504,"201051344000917","174011545737251",0.00,3.00,0,291.25,297.26,0.0,0.0,0.000,1255985.7,1255985.7,23852,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555204524,379204.00
04/13/2019 21:15,2,0.000,ALERT,212.83,295.76,60.028,1555204504,"201051344000417","174011545737251",0.00,1.50,0,291.85,297.26,0.0,0.0,0.000,1008817.1,1008817.1,24037,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555204526,379205.00
04/13/2019 21:15,2,0.000,ALERT,212.83,296.36,60.028,1555204504,"201051344000685","174011545737251",0.00,1.50,0,292.76,297.87,0.0,0.0,0.000,1260649.3,1260649.3,24062,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555204528,379206.00
04/13/2019 21:15,2,0.000,ALERT,212.61,295.46,60.017,1555204504,"201051344000651","174011545737251",0.00,0.50,0,292.16,297.57,0.0,0.0,0.000,1253370.5,1253370.5,24032,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555204530,379207.00
04/13/2019 21:15,2,0.000,ALERT,211.48,296.06,60.028,1555204504,"201051344000594","174011545737251",0.00,1.50,0,290.95,297.57,0.0,0.0,0.000,1267242.7,1267242.7,47862,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555204532,379208.00
04/13/2019 21:15,2,0.000,ALERT,211.93,295.76,60.017,1555204504,"201051344000469","174011545737251",0.00,0.50,0,290.65,296.96,0.0,0.0,0.000,1245794.8,1245794.8,16152,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555204534,379209.00
04/13/2019 21:15,2,0.000,ALERT,212.61,296.66,60.028,1555204504,"201051344000585","174011545737251",0.00,2.00,0,292.76,298.17,0.0,0.0,0.000,1266415.2,1266415.2,24090,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555204535,379210.00
04/13/2019 21:15,2,0.000,ALERT,212.38,295.46,60.028,1555204504,"201051344000853","174011545737251",0.00,1.50,0,291.25,297.26,0.0,0.0,0.000,1269208.2,1269208.2,15753,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555204537,379211.00
04/13/2019 21:15,2,0.000,ALERT,212.61,296.36,60.022,1555204504,"201051344001145","174011545737251",0.00,1.50,0,293.36,298.77,0.0,0.0,0.000,1268938.5,1268938.5,24008,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555204539,379212.00
04/13/2019 21:15,2,0.000,ALERT,212.61,296.36,60.006,1555204504,"201051344000438","174011545737251",0.00,1.00,0,293.06,298.47,0.0,0.0,0.000,1261760.0,1261760.0,24041,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555204541,379213.00
04/13/2019 21:15,2,0.000,ALERT,212.16,296.36,60.022,1555204504,"201051344001135","174011545737251",0.00,1.50,0,293.06,298.77,0.0,0.0,0.000,1248607.9,1248607.9,23993,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555204543,379214.00
04/13/2019 21:15,2,0.000,ALERT,211.70,295.46,60.049,1555204504,"201051344000983","174011545737251",0.00,1.50,0,291.55,297.57,0.0,0.0,0.000,1267283.9,1267283.9,15753,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555204545,379215.00
04/13/2019 21:15,2,0.000,ALERT,212.61,295.76,60.043,1555204504,"201051344001203","174011545737251",0.00,1.50,0,292.76,299.67,0.0,0.0,0.000,1256283.2,1256283.2,24047,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555204546,379216.00
04/13/2019 21:15,2,0.000,ALERT,212.38,296.36,60.028,1555204504,"201051344001230","174011545737251",0.00,1.50,0,293.06,298.17,0.0,0.0,0.000,1253255.7,1253255.7,23867,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555204548,379217.00
04/13/2019 21:15,2,0.000,ALERT,212.16,296.06,60.012,1555204504,"201051344000646","174011545737251",0.00,1.50,0,292.16,297.87,0.0,0.0,0.000,1246264.1,1246264.1,24017,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555204550,379218.00
04/13/2019 21:15,2,0.000,ALERT,212.16,295.16,60.033,1555204504,"201051344000867","174011545737251",0.00,2.50,0,290.65,297.57,0.0,0.0,0.000,1244550.3,1244550.3,47943,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555204552,379219.00
04/13/2019 21:15,2,0.000,ALERT,212.61,295.46,60.028,1555204504,"201051344000633","174011545737251",0.00,1.50,0,289.45,296.66,0.0,0.0,0.000,1243405.9,1243405.9,47991,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555204554,379220.00
04/13/2019 21:15,2,0.000,ALERT,211.93,296.06,60.017,1555204504,"201051344000955","174011545737251",0.00,1.50,0,292.76,297.87,0.0,0.0,0.000,1266181.5,1266181.5,24035,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555204555,379221.00
04/13/2019 21:15,2,0.000,ALERT,211.93,294.86,60.028,1555204504,"201051344000648","174011545737251",0.00,0.50,0,290.65,296.96,0.0,0.0,0.000,1257242.1,1257242.1,47496,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555204557,379222.00
04/13/2019 21:15,2,0.000,ALERT,212.16,295.46,59.985,1555204504,"201051344000645","174011545737251",0.00,2.00,0,291.25,297.26,0.0,0.0,0.000,1262010.3,1262010.3,47457,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555204559,379223.00
04/13/2019 21:15,2,0.000,ALERT,211.93,296.06,59.985,1555204504,"201051344000569","174011545737251",0.00,1.50,0,292.16,298.17,0.0,0.0,0.000,1278080.4,1278080.4,15669,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555204561,379224.00
04/13/2019 21:15,2,0.000,ALERT,212.16,295.16,60.017,1555204504,"179051228000119","174011545737251",0.00,3.30,0,289.75,296.66,0.0,0.0,0.000,65278.5,65278.5,15765,0,0,0,L,46974696,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555204563,379225.00
04/13/2019 21:30,2,0.000,ALERT,211.25,296.66,60.028,1555205404,"201051344000579","174011545737251",0.00,1.50,0,294.26,298.47,0.0,0.0,0.000,1277895.0,1277895.0,16125,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555205406,379226.00
04/13/2019 21:30,2,0.000,ALERT,211.25,295.16,60.028,1555205404,"201051344001025","174011545737251",0.00,0.50,0,293.96,298.47,0.0,0.0,0.000,1260179.5,1260179.5,24053,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555205408,379227.00
04/13/2019 21:30,2,0.000,ALERT,211.48,295.76,60.038,1555205404,"201051344001093","174011545737251",0.00,2.00,0,294.26,297.87,0.0,0.0,0.000,1244218.6,1244218.6,24085,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555205410,379228.00
04/13/2019 21:30,2,0.000,ALERT,211.03,296.06,60.033,1555205404,"201051344000458","174011545737251",0.00,3.00,0,293.66,298.47,0.0,0.0,0.000,1261117.6,1261117.6,15873,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555205412,379229.00
04/13/2019 21:30,2,0.000,ALERT,211.25,296.06,60.043,1555205404,"201051344000890","174011545737251",0.00,2.00,0,294.26,299.07,0.0,0.0,0.000,1258848.0,1258848.0,24002,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555205414,379230.00
04/13/2019 21:30,2,0.000,ALERT,211.03,296.06,60.033,1555205404,"201051344000988","174011545737251",0.00,1.50,0,290.95,297.26,0.0,0.0,0.000,974155.8,974155.8,16191,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555205415,379231.00
04/13/2019 21:30,2,0.000,ALERT,211.70,296.66,60.059,1555205404,"201051344000582","174011545737251",0.00,1.00,0,295.16,298.77,0.0,0.0,0.000,1237907.5,1237907.5,23976,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555205417,379232.00
04/13/2019 21:30,2,0.000,ALERT,211.03,296.66,60.043,1555205404,"201051344000868","174011545737251",0.00,1.50,0,293.96,298.47,0.0,0.0,0.000,1246222.9,1246222.9,47923,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555205419,379233.00
04/13/2019 21:30,2,0.000,ALERT,211.70,296.96,60.043,1555205404,"201051344000576","174011545737251",0.00,1.50,0,293.66,297.87,0.0,0.0,0.000,1264393.3,1264393.3,19957,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555205421,379234.00
04/13/2019 21:30,2,0.000,ALERT,211.25,296.06,60.043,1555205404,"201051344001158","174011545737251",0.00,0.50,0,293.06,297.26,0.0,0.0,0.000,1241238.7,1241238.7,16181,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555205423,379235.00
04/13/2019 21:30,2,0.000,ALERT,211.25,295.16,60.038,1555205404,"201051344000917","174011545737251",0.00,2.50,0,293.06,297.26,0.0,0.0,0.000,1255985.7,1255985.7,23854,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555205425,379236.00
04/13/2019 21:30,2,0.000,ALERT,211.48,295.46,60.022,1555205404,"201051344000417","174011545737251",0.00,1.00,0,293.66,297.26,0.0,0.0,0.000,1008817.1,1008817.1,24039,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555205426,379237.00
04/13/2019 21:30,2,0.000,ALERT,211.48,295.76,60.038,1555205404,"201051344000685","174011545737251",0.00,1.50,0,294.26,297.87,0.0,0.0,0.000,1260649.3,1260649.3,24064,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555205428,379238.00
04/13/2019 21:30,2,0.000,ALERT,211.25,294.86,60.012,1555205404,"201051344000651","174011545737251",0.00,0.00,0,293.66,297.26,0.0,0.0,0.000,1253370.5,1253370.5,24034,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555205430,379239.00
04/13/2019 21:30,2,0.000,ALERT,210.80,296.96,60.038,1555205404,"201051344000594","174011545737251",0.00,1.50,0,293.06,297.87,0.0,0.0,0.000,1267242.7,1267242.7,47864,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555205432,379240.00
04/13/2019 21:30,2,0.000,ALERT,211.25,296.06,60.043,1555205404,"201051344000469","174011545737251",0.00,0.50,0,292.46,297.26,0.0,0.0,0.000,1245794.8,1245794.8,16154,0,0,0,L,1122011218,1,119.75,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555205434,379241.00
04/13/2019 21:30,2,0.000,ALERT,211.25,295.76,60.043,1555205404,"201051344000585","174011545737251",0.00,1.50,0,293.96,297.87,0.0,0.0,0.000,1266415.2,1266415.2,24092,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555205436,379242.00
04/13/2019 21:30,2,0.000,ALERT,211.70,296.06,60.065,1555205404,"201051344000853","174011545737251",0.00,1.00,0,293.36,297.87,0.0,0.0,0.000,1269208.2,1269208.2,15755,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555205437,379243.00
04/13/2019 21:30,2,0.000,ALERT,211.48,296.06,60.054,1555205404,"201051344001145","174011545737251",0.00,1.50,0,294.56,298.47,0.0,0.0,0.000,1268938.5,1268938.5,24010,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555205439,379244.00
04/13/2019 21:30,2,0.000,ALERT,211.25,295.76,60.038,1555205404,"201051344000438","174011545737251",0.00,1.00,0,294.56,298.17,0.0,0.0,0.000,1261760.0,1261760.0,24043,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555205441,379245.00
04/13/2019 21:30,2,0.000,ALERT,210.80,295.76,60.028,1555205404,"201051344001135","174011545737251",0.00,1.00,0,294.56,298.47,0.0,0.0,0.000,1248607.9,1248607.9,23995,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555205443,379246.00
04/13/2019 21:30,2,0.000,ALERT,211.03,296.66,60.038,1555205404,"201051344000983","174011545737251",0.00,1.50,0,293.36,298.17,0.0,0.0,0.000,1267283.9,1267283.9,15755,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555205445,379247.00
04/13/2019 21:30,2,0.000,ALERT,211.25,295.46,60.033,1555205404,"201051344001203","174011545737251",0.00,1.00,0,294.26,299.37,0.0,0.0,0.000,1256283.2,1256283.2,24049,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555205446,379248.00
04/13/2019 21:30,2,0.000,ALERT,211.03,296.06,60.028,1555205404,"201051344001230","174011545737251",0.00,1.50,0,294.56,298.17,0.0,0.0,0.000,1253255.7,1253255.7,23869,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555205448,379249.00
04/13/2019 21:30,2,0.000,ALERT,210.80,295.46,60.033,1555205404,"201051344000646","174011545737251",0.00,1.00,0,293.66,297.57,0.0,0.0,0.000,1246264.1,1246264.1,24019,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555205450,379250.00
04/13/2019 21:30,2,0.000,ALERT,211.48,295.76,60.043,1555205404,"201051344000867","174011545737251",0.00,2.50,0,292.76,297.87,0.0,0.0,0.000,1244550.3,1244550.3,47945,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555205452,379251.00
04/13/2019 21:30,2,0.000,ALERT,211.70,296.06,60.017,1555205404,"201051344000633","174011545737251",0.00,1.00,0,291.55,296.96,0.0,0.0,0.000,1243405.9,1243405.9,47993,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555205454,379252.00
04/13/2019 21:30,2,0.000,ALERT,210.80,295.46,60.001,1555205404,"201051344000955","174011545737251",0.00,1.50,0,293.66,297.87,0.0,0.0,0.000,1266181.5,1266181.5,24037,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555205455,379253.00
04/13/2019 21:30,2,0.000,ALERT,211.25,295.46,60.043,1555205404,"201051344000648","174011545737251",0.00,0.50,0,292.76,297.57,0.0,0.0,0.000,1257242.1,1257242.1,47498,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555205457,379254.00
04/13/2019 21:30,2,0.000,ALERT,211.48,296.36,60.038,1555205404,"201051344000645","174011545737251",0.00,2.00,0,293.36,297.57,0.0,0.0,0.000,1262010.3,1262010.3,47459,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555205459,379255.00
04/13/2019 21:30,2,0.000,ALERT,211.03,296.66,60.043,1555205404,"201051344000569","174011545737251",0.00,1.50,0,293.96,298.47,0.0,0.0,0.000,1278080.4,1278080.4,15671,0,0,0,L,1122011218,1,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555205461,379256.00
04/13/2019 21:30,2,0.000,ALERT,211.48,296.06,60.043,1555205404,"179051228000119","174011545737251",0.00,3.30,0,291.55,296.96,0.0,0.0,0.000,65278.5,65278.5,15767,0,0,0,L,46974696,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555205463,379257.00
04/13/2019 21:45,2,0.000,ALERT,212.16,297.57,60.028,1555206304,"201051344000579","174011545737251",0.00,1.50,0,294.86,298.77,0.0,0.0,0.000,1277895.0,1277895.0,16127,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555206306,379258.00
04/13/2019 21:45,2,0.000,ALERT,212.16,295.46,60.028,1555206304,"201051344001025","174011545737251",0.00,0.50,0,293.06,298.47,0.0,0.0,0.000,1260179.5,1260179.5,24055,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555206308,379259.00
04/13/2019 21:45,2,0.000,ALERT,212.38,296.36,60.017,1555206304,"201051344001093","174011545737251",0.00,2.00,0,293.96,297.87,0.0,0.0,0.000,1244218.6,1244218.6,24087,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555206310,379260.00
04/13/2019 21:45,2,0.000,ALERT,211.93,296.96,60.028,1555206304,"201051344000458","174011545737251",0.00,3.00,0,294.56,298.77,0.0,0.0,0.000,1261117.6,1261117.6,15875,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555206311,379261.00
04/13/2019 21:45,2,0.000,ALERT,212.16,296.66,60.017,1555206304,"201051344000890","174011545737251",0.00,1.50,0,294.26,299.07,0.0,0.0,0.000,1258848.0,1258848.0,24004,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555206313,379262.00
04/13/2019 21:45,2,0.000,ALERT,211.93,296.66,59.990,1555206304,"201051344000988","174011545737251",0.00,1.50,0,291.85,297.57,0.0,0.0,0.000,974155.8,974155.8,16193,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555206315,379263.00
04/13/2019 21:45,2,0.000,ALERT,212.83,297.26,60.028,1555206304,"201051344000582","174011545737251",0.00,0.50,0,294.56,298.77,0.0,0.0,0.000,1237907.5,1237907.5,23978,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555206317,379264.00
04/13/2019 21:45,2,0.000,ALERT,211.93,297.26,60.033,1555206304,"201051344000868","174011545737251",0.00,1.00,0,295.16,298.77,0.0,0.0,0.000,1246222.9,1246222.9,47925,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555206319,379265.00
04/13/2019 21:45,2,0.000,ALERT,212.61,297.26,60.022,1555206304,"201051344000576","174011545737251",0.00,1.00,0,294.56,298.17,0.0,0.0,0.000,1264393.3,1264393.3,19959,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555206321,379266.00
04/13/2019 21:45,2,0.000,ALERT,212.16,296.66,60.070,1555206304,"201051344001158","174011545737251",0.00,0.50,0,293.96,297.57,0.0,0.0,0.000,1241238.7,1241238.7,16183,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555206323,379267.00
04/13/2019 21:45,2,0.000,ALERT,212.38,295.76,60.038,1555206304,"201051344000917","174011545737251",0.00,2.50,0,292.76,297.26,0.0,0.0,0.000,1255985.7,1255985.7,23856,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555206324,379268.00
04/13/2019 21:45,2,0.000,ALERT,212.38,295.46,60.006,1555206304,"201051344000417","174011545737251",0.00,1.00,0,293.36,297.26,0.0,0.0,0.000,1008817.1,1008817.1,24041,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555206326,379269.00
04/13/2019 21:45,2,0.000,ALERT,212.61,296.06,60.043,1555206304,"201051344000685","174011545737251",0.00,1.50,0,293.66,297.87,0.0,0.0,0.000,1260649.3,1260649.3,24066,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555206328,379270.00
04/13/2019 21:45,2,0.000,ALERT,212.38,295.46,60.033,1555206304,"201051344000651","174011545737251",0.00,0.00,0,293.06,297.57,0.0,0.0,0.000,1253370.5,1253370.5,24036,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555206330,379271.00
04/13/2019 21:45,2,0.000,ALERT,211.70,297.26,60.038,1555206304,"201051344000594","174011545737251",0.00,1.00,0,293.96,298.17,0.0,0.0,0.000,1267242.7,1267242.7,47866,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555206332,379272.00
04/13/2019 21:45,2,0.000,ALERT,212.16,296.96,60.059,1555206304,"201051344000469","174011545737251",0.00,0.50,0,293.36,297.87,0.0,0.0,0.000,1245794.8,1245794.8,16156,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555206334,379273.00
04/13/2019 21:45,2,0.000,ALERT,212.38,296.36,60.038,1555206304,"201051344000585","174011545737251",0.00,1.50,0,293.36,298.17,0.0,0.0,0.000,1266415.2,1266415.2,24094,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555206335,379274.00
04/13/2019 21:45,2,0.000,ALERT,212.61,296.66,60.033,1555206304,"201051344000853","174011545737251",0.00,1.00,0,294.56,298.17,0.0,0.0,0.000,1269208.2,1269208.2,15757,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555206337,379275.00
04/13/2019 21:45,2,0.000,ALERT,212.61,296.36,60.038,1555206304,"201051344001145","174011545737251",0.00,1.00,0,294.26,298.77,0.0,0.0,0.000,1268938.5,1268938.5,24012,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555206339,379276.00
04/13/2019 21:45,2,0.000,ALERT,212.38,296.06,60.033,1555206304,"201051344000438","174011545737251",0.00,0.50,0,294.26,298.47,0.0,0.0,0.000,1261760.0,1261760.0,24045,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555206341,379277.00
04/13/2019 21:45,2,0.000,ALERT,211.93,296.36,60.022,1555206304,"201051344001135","174011545737251",0.00,1.00,0,293.66,298.47,0.0,0.0,0.000,1248607.9,1248607.9,23997,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555206343,379278.00
04/13/2019 21:45,2,0.000,ALERT,211.93,296.96,60.028,1555206304,"201051344000983","174011545737251",0.00,1.50,0,294.56,298.47,0.0,0.0,0.000,1267283.9,1267283.9,15757,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555206344,379279.00
04/13/2019 21:45,2,0.000,ALERT,212.38,296.06,60.070,1555206304,"201051344001203","174011545737251",0.00,1.00,0,293.66,299.67,0.0,0.0,0.000,1256283.2,1256283.2,24051,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555206346,379280.00
04/13/2019 21:45,2,0.000,ALERT,212.38,296.66,60.028,1555206304,"201051344001230","174011545737251",0.00,1.00,0,293.96,298.17,0.0,0.0,0.000,1253255.7,1253255.7,23871,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555206348,379281.00
04/13/2019 21:45,2,0.000,ALERT,211.93,296.36,60.038,1555206304,"201051344000646","174011545737251",0.00,1.00,0,293.06,297.87,0.0,0.0,0.000,1246264.1,1246264.1,24021,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555206350,379282.00
04/13/2019 21:45,2,0.000,ALERT,212.38,296.66,60.038,1555206304,"201051344000867","174011545737251",0.00,2.00,0,293.66,298.17,0.0,0.0,0.000,1244550.3,1244550.3,47947,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555206352,379283.00
04/13/2019 21:45,2,0.000,ALERT,212.83,296.36,60.033,1555206304,"201051344000633","174011545737251",0.00,1.00,0,292.76,297.57,0.0,0.0,0.000,1243405.9,1243405.9,47995,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555206354,379284.00
04/13/2019 21:45,2,0.000,ALERT,211.93,296.36,60.033,1555206304,"201051344000955","174011545737251",0.00,1.00,0,293.66,297.87,0.0,0.0,0.000,1266181.5,1266181.5,24039,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555206356,379285.00
04/13/2019 21:45,2,0.000,ALERT,212.16,296.06,60.033,1555206304,"201051344000648","174011545737251",0.00,0.50,0,293.66,297.87,0.0,0.0,0.000,1257242.1,1257242.1,47500,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555206358,379286.00
04/13/2019 21:45,2,0.000,ALERT,212.38,296.36,60.033,1555206304,"201051344000645","174011545737251",0.00,2.00,0,294.26,297.87,0.0,0.0,0.000,1262010.3,1262010.3,47461,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555206359,379287.00
04/13/2019 21:45,2,0.000,ALERT,211.93,296.96,60.033,1555206304,"201051344000569","174011545737251",0.00,1.00,0,294.86,298.77,0.0,0.0,0.000,1278080.4,1278080.4,15673,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555206361,379288.00
04/13/2019 21:45,2,0.000,ALERT,212.38,296.06,60.038,1555206304,"179051228000119","174011545737251",0.00,3.00,0,292.76,297.57,0.0,0.0,0.000,65278.5,65278.5,15769,0,0,0,L,46974696,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555206363,379289.00
04/13/2019 22:00,2,0.000,ALERT,211.25,297.26,60.065,1555207203,"201051344000579","174011545737251",0.00,1.00,0,295.16,298.77,0.0,0.0,0.000,1277895.0,1277895.0,16129,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555207206,379290.00
04/13/2019 22:00,2,0.000,ALERT,210.57,295.16,60.043,1555207203,"201051344001025","174011545737251",0.00,0.50,0,293.66,298.47,0.0,0.0,0.000,1260179.5,1260179.5,24057,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555207207,379291.00
04/13/2019 22:00,2,0.000,ALERT,210.80,295.76,60.043,1555207203,"201051344001093","174011545737251",0.00,2.00,0,294.26,297.57,0.0,0.0,0.000,1244218.6,1244218.6,24089,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555207209,379292.00
04/13/2019 22:00,2,0.000,ALERT,211.25,296.66,60.043,1555207203,"201051344000458","174011545737251",0.00,2.50,0,294.26,298.77,0.0,0.0,0.000,1261117.6,1261117.6,15877,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555207211,379293.00
04/13/2019 22:00,2,0.000,ALERT,210.80,296.36,60.001,1555207203,"201051344000890","174011545737251",0.00,1.50,0,294.86,298.77,0.0,0.0,0.000,1258848.0,1258848.0,24006,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555207213,379294.00
04/13/2019 22:00,2,0.000,ALERT,211.03,296.36,60.038,1555207203,"201051344000988","174011545737251",0.00,1.50,0,292.16,297.87,0.0,0.0,0.000,974155.8,974155.8,16195,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555207215,379295.00
04/13/2019 22:00,2,0.000,ALERT,211.25,296.66,60.043,1555207203,"201051344000582","174011545737251",0.00,0.50,0,295.16,298.77,0.0,0.0,0.000,1237907.5,1237907.5,23980,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555207217,379296.00
04/13/2019 22:00,2,0.000,ALERT,211.25,297.26,60.054,1555207203,"201051344000868","174011545737251",0.00,1.00,0,294.86,298.77,0.0,0.0,0.000,1246222.9,1246222.9,47927,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555207218,379297.00
04/13/2019 22:00,2,0.000,ALERT,211.70,296.96,60.043,1555207203,"201051344000576","174011545737251",0.00,1.50,0,294.86,298.47,0.0,0.0,0.000,1264393.3,1264393.3,19961,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555207220,379298.00
04/13/2019 22:00,2,0.000,ALERT,211.25,296.06,60.049,1555207203,"201051344001158","174011545737251",0.00,0.50,0,293.96,297.87,0.0,0.0,0.000,1241238.7,1241238.7,16185,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555207222,379299.00
04/13/2019 22:00,2,0.000,ALERT,211.03,295.46,60.070,1555207203,"201051344000917","174011545737251",0.00,2.50,0,293.06,296.96,0.0,0.0,0.000,1255985.7,1255985.7,23858,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555207224,379300.00
04/13/2019 22:00,2,0.000,ALERT,211.03,295.46,60.075,1555207203,"201051344000417","174011545737251",0.00,1.00,0,293.66,297.26,0.0,0.0,0.000,1008817.1,1008817.1,24043,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555207226,379301.00
04/13/2019 22:00,2,0.000,ALERT,211.25,295.76,60.065,1555207203,"201051344000685","174011545737251",0.00,1.50,0,294.26,297.57,0.0,0.0,0.000,1260649.3,1260649.3,24068,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555207227,379302.00
04/13/2019 22:00,2,0.000,ALERT,210.80,295.16,60.059,1555207203,"201051344000651","174011545737251",0.00,0.00,0,293.66,297.26,0.0,0.0,0.000,1253370.5,1253370.5,24038,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555207229,379303.00
04/13/2019 22:00,2,0.000,ALERT,211.03,296.96,60.059,1555207203,"201051344000594","174011545737251",0.00,1.00,0,294.26,298.47,0.0,0.0,0.000,1267242.7,1267242.7,47868,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555207231,379304.00
04/13/2019 22:00,2,0.000,ALERT,211.48,296.36,60.059,1555207203,"201051344000469","174011545737251",0.00,0.50,0,293.66,297.87,0.0,0.0,0.000,1245794.8,1245794.8,16158,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555207233,379305.00
04/13/2019 22:00,2,0.000,ALERT,211.03,296.06,60.001,1555207203,"201051344000585","174011545737251",0.00,1.50,0,293.96,297.87,0.0,0.0,0.000,1266415.2,1266415.2,24096,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555207235,379306.00
04/13/2019 22:00,2,0.000,ALERT,211.70,296.36,60.054,1555207203,"201051344000853","174011545737251",0.00,1.00,0,294.56,298.47,0.0,0.0,0.000,1269208.2,1269208.2,15759,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555207237,379307.00
04/13/2019 22:00,2,0.000,ALERT,211.03,296.06,60.065,1555207203,"201051344001145","174011545737251",0.00,1.00,0,294.56,298.17,0.0,0.0,0.000,1268938.5,1268938.5,24014,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555207238,379308.00
04/13/2019 22:00,2,0.000,ALERT,211.03,296.06,60.049,1555207203,"201051344000438","174011545737251",0.00,1.00,0,294.26,298.17,0.0,0.0,0.000,1261760.0,1261760.0,24047,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555207240,379309.00
04/13/2019 22:00,2,0.000,ALERT,210.57,296.06,60.022,1555207203,"201051344001135","174011545737251",0.00,1.00,0,294.56,298.47,0.0,0.0,0.000,1248607.9,1248607.9,23999,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555207242,379310.00
04/13/2019 22:00,2,0.000,ALERT,211.25,296.66,60.049,1555207203,"201051344000983","174011545737251",0.00,1.50,0,294.86,298.47,0.0,0.0,0.000,1267283.9,1267283.9,15759,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555207244,379311.00
04/13/2019 22:00,2,0.000,ALERT,211.03,295.46,60.017,1555207203,"201051344001203","174011545737251",0.00,1.00,0,293.96,299.37,0.0,0.0,0.000,1256283.2,1256283.2,24053,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555207246,379312.00
04/13/2019 22:00,2,0.000,ALERT,210.80,296.06,60.054,1555207203,"201051344001230","174011545737251",0.00,1.00,0,294.56,298.17,0.0,0.0,0.000,1253255.7,1253255.7,23873,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555207247,379313.00
04/13/2019 22:00,2,0.000,ALERT,210.57,295.76,60.054,1555207203,"201051344000646","174011545737251",0.00,1.00,0,293.96,297.57,0.0,0.0,0.000,1246264.1,1246264.1,24023,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555207249,379314.00
04/13/2019 22:00,2,0.000,ALERT,211.48,295.76,60.054,1555207203,"201051344000867","174011545737251",0.00,2.00,0,293.96,298.17,0.0,0.0,0.000,1244550.3,1244550.3,47949,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555207251,379315.00
04/13/2019 22:00,2,0.000,ALERT,211.93,296.06,60.006,1555207203,"201051344000633","174011545737251",0.00,1.00,0,292.76,297.26,0.0,0.0,0.000,1243405.9,1243405.9,47997,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555207253,379316.00
04/13/2019 22:00,2,0.000,ALERT,210.57,295.76,60.043,1555207203,"201051344000955","174011545737251",0.00,1.50,0,294.56,297.87,0.0,0.0,0.000,1266181.5,1266181.5,24041,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555207255,379317.00
04/13/2019 22:00,2,0.000,ALERT,211.25,295.76,60.001,1555207203,"201051344000648","174011545737251",0.00,0.50,0,293.66,297.87,0.0,0.0,0.000,1257242.1,1257242.1,47502,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555207257,379318.00
04/13/2019 22:00,2,0.000,ALERT,211.70,296.36,60.017,1555207203,"201051344000645","174011545737251",0.00,2.00,0,293.96,297.87,0.0,0.0,0.000,1262010.3,1262010.3,47463,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555207259,379319.00
04/13/2019 22:00,2,0.000,ALERT,211.25,296.96,60.038,1555207203,"201051344000569","174011545737251",0.00,1.50,0,295.16,298.77,0.0,0.0,0.000,1278080.4,1278080.4,15675,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555207261,379320.00
04/13/2019 22:00,2,0.000,ALERT,211.48,295.76,60.028,1555207203,"179051228000119","174011545737251",0.00,3.30,0,292.46,297.26,0.0,0.0,0.000,65278.5,65278.5,15771,0,0,0,L,46974696,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555207262,379321.00
04/13/2019 22:15,2,0.000,ALERT,211.70,297.57,60.038,1555208104,"201051344000579","174011545737251",0.00,1.00,0,295.16,299.07,0.0,0.0,0.000,1277895.0,1277895.0,16131,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555208106,379322.00
04/13/2019 22:15,2,0.000,ALERT,211.48,295.16,60.028,1555208104,"201051344001025","174011545737251",0.00,0.50,0,293.36,298.47,0.0,0.0,0.000,1260179.5,1260179.5,24059,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555208108,379323.00
04/13/2019 22:15,2,0.000,ALERT,211.25,295.16,60.028,1555208104,"201051344001093","174011545737251",0.00,2.00,0,293.96,297.87,0.0,0.0,0.000,1244218.6,1244218.6,24091,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555208110,379324.00
04/13/2019 22:15,2,0.000,ALERT,211.48,296.66,60.028,1555208104,"201051344000458","174011545737251",0.00,2.50,0,294.56,299.07,0.0,0.0,0.000,1261117.6,1261117.6,15879,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555208112,379325.00
04/13/2019 22:15,2,0.000,ALERT,211.48,296.06,60.028,1555208104,"201051344000890","174011545737251",0.00,1.50,0,294.26,298.77,0.0,0.0,0.000,1258848.0,1258848.0,24008,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555208113,379326.00
04/13/2019 22:15,2,0.000,ALERT,211.48,296.36,60.065,1555208104,"201051344000988","174011545737251",0.00,1.50,0,292.16,297.87,0.0,0.0,0.000,974155.8,974155.8,16197,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555208115,379327.00
04/13/2019 22:15,2,0.000,ALERT,212.16,296.66,60.022,1555208104,"201051344000582","174011545737251",0.00,0.50,0,294.56,298.77,0.0,0.0,0.000,1237907.5,1237907.5,23982,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555208117,379328.00
04/13/2019 22:15,2,0.000,ALERT,211.48,296.96,60.017,1555208104,"201051344000868","174011545737251",0.00,1.50,0,295.16,299.07,0.0,0.0,0.000,1246222.9,1246222.9,47929,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555208119,379329.00
04/13/2019 22:15,2,0.000,ALERT,211.93,297.26,60.065,1555208104,"201051344000576","174011545737251",0.00,1.00,0,294.56,298.47,0.0,0.0,0.000,1264393.3,1264393.3,19963,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555208121,379330.00
04/13/2019 22:15,2,0.000,ALERT,211.70,296.66,60.022,1555208104,"201051344001158","174011545737251",0.00,0.50,0,293.96,297.87,0.0,0.0,0.000,1241238.7,1241238.7,16187,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555208122,379331.00
04/13/2019 22:15,2,0.000,ALERT,211.70,295.16,60.006,1555208104,"201051344000917","174011545737251",0.00,2.50,0,292.76,297.26,0.0,0.0,0.000,1255985.7,1255985.7,23860,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555208124,379332.00
04/13/2019 22:15,2,0.000,ALERT,211.70,295.16,60.006,1555208104,"201051344000417","174011545737251",0.00,1.00,0,293.36,297.26,0.0,0.0,0.000,1008817.1,1008817.1,24045,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555208126,379333.00
04/13/2019 22:15,2,0.000,ALERT,211.70,295.46,60.006,1555208104,"201051344000685","174011545737251",0.00,1.50,0,293.96,297.87,0.0,0.0,0.000,1260649.3,1260649.3,24070,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555208128,379334.00
04/13/2019 22:15,2,0.000,ALERT,211.70,294.86,59.975,1555208104,"201051344000651","174011545737251",0.00,0.00,0,293.36,297.26,0.0,0.0,0.000,1253370.5,1253370.5,24040,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555208130,379335.00
04/13/2019 22:15,2,0.000,ALERT,211.25,297.26,60.017,1555208104,"201051344000594","174011545737251",0.00,1.00,0,293.96,298.47,0.0,0.0,0.000,1267242.7,1267242.7,47870,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555208132,379336.00
04/13/2019 22:15,2,0.000,ALERT,211.70,296.66,60.012,1555208104,"201051344000469","174011545737251",0.00,0.50,0,293.66,297.87,0.0,0.0,0.000,1245794.8,1245794.8,16160,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555208134,379337.00
04/13/2019 22:15,2,0.000,ALERT,211.48,295.76,60.017,1555208104,"201051344000585","174011545737251",0.00,1.50,0,293.66,298.17,0.0,0.0,0.000,1266415.2,1266415.2,24098,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555208135,379338.00
04/13/2019 22:15,2,0.000,ALERT,212.16,296.96,60.012,1555208104,"201051344000853","174011545737251",0.00,1.00,0,294.56,298.47,0.0,0.0,0.000,1269208.2,1269208.2,15761,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555208137,379339.00
04/13/2019 22:15,2,0.000,ALERT,211.70,295.76,60.006,1555208104,"201051344001145","174011545737251",0.00,1.00,0,294.26,298.47,0.0,0.0,0.000,1268938.5,1268938.5,24016,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555208139,379340.00
04/13/2019 22:15,2,0.000,ALERT,211.48,295.46,60.006,1555208104,"201051344000438","174011545737251",0.00,0.50,0,294.26,298.17,0.0,0.0,0.000,1261760.0,1261760.0,24049,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555208141,379341.00
04/13/2019 22:15,2,0.000,ALERT,211.03,295.46,60.012,1555208104,"201051344001135","174011545737251",0.00,1.00,0,293.96,298.47,0.0,0.0,0.000,1248607.9,1248607.9,24001,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555208143,379342.00
04/13/2019 22:15,2,0.000,ALERT,211.48,296.96,60.006,1555208104,"201051344000983","174011545737251",0.00,1.50,0,294.56,298.47,0.0,0.0,0.000,1267283.9,1267283.9,15761,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555208145,379343.00
04/13/2019 22:15,2,0.000,ALERT,211.48,295.46,59.969,1555208104,"201051344001203","174011545737251",0.00,1.00,0,293.66,299.67,0.0,0.0,0.000,1256283.2,1256283.2,24055,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555208147,379344.00
04/13/2019 22:15,2,0.000,ALERT,211.25,295.76,60.017,1555208104,"201051344001230","174011545737251",0.00,1.00,0,293.96,298.17,0.0,0.0,0.000,1253255.7,1253255.7,23875,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555208149,379345.00
04/13/2019 22:15,2,0.000,ALERT,211.03,295.16,59.969,1555208104,"201051344000646","174011545737251",0.00,1.00,0,293.06,297.57,0.0,0.0,0.000,1246264.1,1246264.1,24025,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555208150,379346.00
04/13/2019 22:15,2,0.000,ALERT,211.70,296.06,60.001,1555208104,"201051344000867","174011545737251",0.00,2.00,0,293.66,298.47,0.0,0.0,0.000,1244550.3,1244550.3,47951,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555208152,379347.00
04/13/2019 22:15,2,0.000,ALERT,212.16,296.66,60.012,1555208104,"201051344000633","174011545737251",0.00,1.00,0,292.76,297.57,0.0,0.0,0.000,1243405.9,1243405.9,47999,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555208154,379348.00
