ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/13/2019 22:15,2,0.000,ALERT,211.03,295.76,60.028,1555208104,"201051344000955","174011545737251",0.00,1.00,0,293.96,297.87,0.0,0.0,0.000,1266181.5,1266181.5,24043,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555208156,379349.00
04/13/2019 22:15,2,0.000,ALERT,211.48,296.06,60.001,1555208104,"201051344000648","174011545737251",0.00,0.50,0,293.66,298.17,0.0,0.0,0.000,1257242.1,1257242.1,47504,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555208158,379350.00
04/13/2019 22:15,2,0.000,ALERT,211.70,296.66,59.985,1555208104,"201051344000645","174011545737251",0.00,2.00,0,294.26,298.17,0.0,0.0,0.000,1262010.3,1262010.3,47465,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555208160,379351.00
04/13/2019 22:15,2,0.000,ALERT,211.25,297.26,59.975,1555208104,"201051344000569","174011545737251",0.00,1.50,0,294.86,299.07,0.0,0.0,0.000,1278080.4,1278080.4,15677,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555208162,379352.00
04/13/2019 22:15,2,0.000,ALERT,211.70,296.36,59.996,1555208104,"179051228000119","174011545737251",0.00,3.30,0,292.46,297.57,0.0,0.0,0.000,65278.5,65278.5,15773,0,0,0,L,46974696,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555208163,379353.00
04/13/2019 22:30,2,0.000,ALERT,212.16,297.57,60.022,1555209004,"201051344000579","174011545737251",0.00,1.50,0,295.76,299.07,0.0,0.0,0.000,1277895.0,1277895.0,16133,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555209006,379354.00
04/13/2019 22:30,2,0.000,ALERT,212.38,295.46,60.012,1555209004,"201051344001025","174011545737251",0.00,0.50,0,293.36,298.47,0.0,0.0,0.000,1260179.5,1260179.5,24061,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555209008,379355.00
04/13/2019 22:30,2,0.000,ALERT,212.61,296.36,60.059,1555209004,"201051344001093","174011545737251",0.00,2.00,0,293.36,297.57,0.0,0.0,0.000,1244218.6,1244218.6,24093,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555209010,379356.00
04/13/2019 22:30,2,0.000,ALERT,212.16,296.96,59.985,1555209004,"201051344000458","174011545737251",0.00,3.00,0,294.86,299.07,0.0,0.0,0.000,1261117.6,1261117.6,15881,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555209012,379357.00
04/13/2019 22:30,2,0.000,ALERT,212.38,296.66,60.017,1555209004,"201051344000890","174011545737251",0.00,1.50,0,294.26,298.77,0.0,0.0,0.000,1258848.0,1258848.0,24010,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555209013,379358.00
04/13/2019 22:30,2,0.000,ALERT,211.93,296.66,60.033,1555209004,"201051344000988","174011545737251",0.00,1.50,0,292.46,297.87,0.0,0.0,0.000,974155.8,974155.8,16199,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555209015,379359.00
04/13/2019 22:30,2,0.000,ALERT,213.06,297.26,60.022,1555209004,"201051344000582","174011545737251",0.00,0.50,0,294.56,298.47,0.0,0.0,0.000,1237907.5,1237907.5,23984,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555209017,379360.00
04/13/2019 22:30,2,0.000,ALERT,212.16,297.57,60.022,1555209004,"201051344000868","174011545737251",0.00,1.50,0,295.16,299.07,0.0,0.0,0.000,1246222.9,1246222.9,47931,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555209019,379361.00
04/13/2019 22:30,2,0.000,ALERT,212.61,297.26,59.980,1555209004,"201051344000576","174011545737251",0.00,1.00,0,294.86,298.77,0.0,0.0,0.000,1264393.3,1264393.3,19965,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555209021,379362.00
04/13/2019 22:30,2,0.000,ALERT,212.38,296.96,60.022,1555209004,"201051344001158","174011545737251",0.00,0.50,0,294.26,297.87,0.0,0.0,0.000,1241238.7,1241238.7,16189,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555209022,379363.00
04/13/2019 22:30,2,0.000,ALERT,212.61,295.46,60.022,1555209004,"201051344000917","174011545737251",0.00,2.50,0,292.46,297.26,0.0,0.0,0.000,1255985.7,1255985.7,23862,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555209024,379364.00
04/13/2019 22:30,2,0.000,ALERT,212.61,295.46,60.038,1555209004,"201051344000417","174011545737251",0.00,1.00,0,293.36,297.26,0.0,0.0,0.000,1008817.1,1008817.1,24047,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555209026,379365.00
04/13/2019 22:30,2,0.000,ALERT,212.83,296.06,60.022,1555209004,"201051344000685","174011545737251",0.00,1.50,0,293.36,297.87,0.0,0.0,0.000,1260649.3,1260649.3,24072,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555209028,379366.00
04/13/2019 22:30,2,0.000,ALERT,212.61,295.46,60.038,1555209004,"201051344000651","174011545737251",0.00,0.00,0,293.06,297.26,0.0,0.0,0.000,1253370.5,1253370.5,24042,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555209030,379367.00
04/13/2019 22:30,2,0.000,ALERT,211.93,297.26,60.022,1555209004,"201051344000594","174011545737251",0.00,1.00,0,294.56,298.77,0.0,0.0,0.000,1267242.7,1267242.7,47872,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555209032,379368.00
04/13/2019 22:30,2,0.000,ALERT,212.38,296.96,60.022,1555209004,"201051344000469","174011545737251",0.00,0.50,0,293.96,298.17,0.0,0.0,0.000,1245794.8,1245794.8,16162,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555209033,379369.00
04/13/2019 22:30,2,0.000,ALERT,212.61,296.36,60.028,1555209004,"201051344000585","174011545737251",0.00,1.50,0,293.06,297.87,0.0,0.0,0.000,1266415.2,1266415.2,24100,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555209035,379370.00
04/13/2019 22:30,2,0.000,ALERT,212.83,296.96,60.033,1555209004,"201051344000853","174011545737251",0.00,1.00,0,294.86,298.47,0.0,0.0,0.000,1269208.2,1269208.2,15763,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555209037,379371.00
04/13/2019 22:30,2,0.000,ALERT,212.83,296.36,60.028,1555209004,"201051344001145","174011545737251",0.00,1.00,0,293.96,298.47,0.0,0.0,0.000,1268938.5,1268938.5,24018,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555209039,379372.00
04/13/2019 22:30,2,0.000,ALERT,212.61,296.06,60.028,1555209004,"201051344000438","174011545737251",0.00,1.00,0,293.66,298.17,0.0,0.0,0.000,1261760.0,1261760.0,24051,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555209041,379373.00
04/13/2019 22:30,2,0.000,ALERT,212.16,296.06,60.054,1555209004,"201051344001135","174011545737251",0.00,1.00,0,293.66,298.47,0.0,0.0,0.000,1248607.9,1248607.9,24003,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555209043,379374.00
04/13/2019 22:30,2,0.000,ALERT,212.16,296.96,60.022,1555209004,"201051344000983","174011545737251",0.00,1.50,0,295.16,298.77,0.0,0.0,0.000,1267283.9,1267283.9,15763,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555209044,379375.00
04/13/2019 22:30,2,0.000,ALERT,212.61,295.76,60.022,1555209004,"201051344001203","174011545737251",0.00,1.00,0,293.36,299.37,0.0,0.0,0.000,1256283.2,1256283.2,24057,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555209046,379376.00
04/13/2019 22:30,2,0.000,ALERT,212.38,296.36,59.990,1555209004,"201051344001230","174011545737251",0.00,1.50,0,293.66,297.87,0.0,0.0,0.000,1253255.7,1253255.7,23877,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555209048,379377.00
04/13/2019 22:30,2,0.000,ALERT,212.16,296.06,60.017,1555209004,"201051344000646","174011545737251",0.00,1.00,0,292.76,297.57,0.0,0.0,0.000,1246264.1,1246264.1,24027,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555209050,379378.00
04/13/2019 22:30,2,0.000,ALERT,212.38,296.36,60.022,1555209004,"201051344000867","174011545737251",0.00,2.00,0,294.26,298.77,0.0,0.0,0.000,1244550.3,1244550.3,47953,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555209052,379379.00
04/13/2019 22:30,2,0.000,ALERT,212.83,296.66,60.028,1555209004,"201051344000633","174011545737251",0.00,1.00,0,293.06,297.87,0.0,0.0,0.000,1243405.9,1243405.9,48001,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555209053,379380.00
04/13/2019 22:30,2,0.000,ALERT,212.16,296.06,60.017,1555209004,"201051344000955","174011545737251",0.00,1.00,0,293.66,297.57,0.0,0.0,0.000,1266181.5,1266181.5,24045,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555209055,379381.00
04/13/2019 22:30,2,0.000,ALERT,212.16,296.06,60.028,1555209004,"201051344000648","174011545737251",0.00,0.50,0,293.96,298.17,0.0,0.0,0.000,1257242.1,1257242.1,47506,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555209057,379382.00
04/13/2019 22:30,2,0.000,ALERT,212.61,296.96,60.065,1555209004,"201051344000645","174011545737251",0.00,2.00,0,294.86,298.17,0.0,0.0,0.000,1262010.3,1262010.3,47467,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555209059,379383.00
04/13/2019 22:30,2,0.000,ALERT,212.16,297.57,60.033,1555209004,"201051344000569","174011545737251",0.00,1.50,0,295.46,299.37,0.0,0.0,0.000,1278080.4,1278080.4,15679,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555209061,379384.00
04/13/2019 22:30,2,0.000,ALERT,212.61,296.36,60.022,1555209004,"179051228000119","174011545737251",0.00,3.30,0,293.36,298.17,0.0,0.0,0.000,65278.5,65278.5,15775,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555209062,379385.00
04/13/2019 22:45,2,0.000,ALERT,212.38,297.26,60.033,1555209904,"201051344000579","174011545737251",0.00,1.50,0,295.16,299.37,0.0,0.0,0.000,1277895.0,1277895.0,16135,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555209906,379386.00
04/13/2019 22:45,2,0.000,ALERT,212.83,296.06,60.033,1555209904,"201051344001025","174011545737251",0.00,0.50,0,293.66,298.47,0.0,0.0,0.000,1260179.5,1260179.5,24063,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555209908,379387.00
04/13/2019 22:45,2,0.000,ALERT,212.83,296.66,60.028,1555209904,"201051344001093","174011545737251",0.00,2.00,0,294.56,297.87,0.0,0.0,0.000,1244218.6,1244218.6,24095,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555209909,379388.00
04/13/2019 22:45,2,0.000,ALERT,212.38,297.26,59.996,1555209904,"201051344000458","174011545737251",0.00,3.00,0,294.86,299.07,0.0,0.0,0.000,1261117.6,1261117.6,15883,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555209911,379389.00
04/13/2019 22:45,2,0.000,ALERT,212.83,297.26,60.033,1555209904,"201051344000890","174011545737251",0.00,1.50,0,294.56,298.77,0.0,0.0,0.000,1258848.0,1258848.0,24012,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555209913,379390.00
04/13/2019 22:45,2,0.000,ALERT,212.16,296.66,60.065,1555209904,"201051344000988","174011545737251",0.00,1.50,0,292.46,298.17,0.0,0.0,0.000,974155.8,974155.8,16201,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555209915,379391.00
04/13/2019 22:45,2,0.000,ALERT,213.29,297.57,60.065,1555209904,"201051344000582","174011545737251",0.00,0.50,0,295.16,298.77,0.0,0.0,0.000,1237907.5,1237907.5,23986,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555209917,379392.00
04/13/2019 22:45,2,0.000,ALERT,212.38,297.57,60.006,1555209904,"201051344000868","174011545737251",0.00,1.50,0,295.46,299.07,0.0,0.0,0.000,1246222.9,1246222.9,47933,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555209919,379393.00
04/13/2019 22:45,2,0.000,ALERT,212.83,297.57,60.070,1555209904,"201051344000576","174011545737251",0.00,1.00,0,295.16,298.77,0.0,0.0,0.000,1264393.3,1264393.3,19967,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555209920,379394.00
04/13/2019 22:45,2,0.000,ALERT,212.38,296.66,60.033,1555209904,"201051344001158","174011545737251",0.00,0.50,0,294.26,298.17,0.0,0.0,0.000,1241238.7,1241238.7,16191,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555209922,379395.00
04/13/2019 22:45,2,0.000,ALERT,212.83,296.06,60.043,1555209904,"201051344000917","174011545737251",0.00,2.50,0,292.76,297.26,0.0,0.0,0.000,1255985.7,1255985.7,23864,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555209924,379396.00
04/13/2019 22:45,2,0.000,ALERT,212.83,296.06,60.033,1555209904,"201051344000417","174011545737251",0.00,1.00,0,293.66,297.26,0.0,0.0,0.000,1008817.1,1008817.1,24049,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555209926,379397.00
04/13/2019 22:45,2,0.000,ALERT,212.83,296.36,60.028,1555209904,"201051344000685","174011545737251",0.00,1.50,0,293.96,297.87,0.0,0.0,0.000,1260649.3,1260649.3,24074,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555209928,379398.00
04/13/2019 22:45,2,0.000,ALERT,212.83,296.06,60.028,1555209904,"201051344000651","174011545737251",0.00,0.00,0,293.66,297.26,0.0,0.0,0.000,1253370.5,1253370.5,24044,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555209929,379399.00
04/13/2019 22:45,2,0.000,ALERT,211.93,297.26,60.038,1555209904,"201051344000594","174011545737251",0.00,1.00,0,294.56,298.77,0.0,0.0,0.000,1267242.7,1267242.7,47874,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555209931,379400.00
04/13/2019 22:45,2,0.000,ALERT,212.38,296.96,60.033,1555209904,"201051344000469","174011545737251",0.00,0.50,0,293.96,298.17,0.0,0.0,0.000,1245794.8,1245794.8,16164,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555209933,379401.00
04/13/2019 22:45,2,0.000,ALERT,212.83,296.96,60.033,1555209904,"201051344000585","174011545737251",0.00,1.50,0,293.96,297.87,0.0,0.0,0.000,1266415.2,1266415.2,24102,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555209935,379402.00
04/13/2019 22:45,2,0.000,ALERT,212.83,296.66,60.033,1555209904,"201051344000853","174011545737251",0.00,1.00,0,294.86,298.77,0.0,0.0,0.000,1269208.2,1269208.2,15765,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555209937,379403.00
04/13/2019 22:45,2,0.000,ALERT,213.06,296.66,60.033,1555209904,"201051344001145","174011545737251",0.00,1.00,0,294.56,298.47,0.0,0.0,0.000,1268938.5,1268938.5,24020,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555209939,379404.00
04/13/2019 22:45,2,0.000,ALERT,212.83,296.66,60.038,1555209904,"201051344000438","174011545737251",0.00,1.00,0,294.56,298.17,0.0,0.0,0.000,1261760.0,1261760.0,24053,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555209940,379405.00
04/13/2019 22:45,2,0.000,ALERT,212.38,296.36,60.070,1555209904,"201051344001135","174011545737251",0.00,1.00,0,294.26,298.47,0.0,0.0,0.000,1248607.9,1248607.9,24005,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555209942,379406.00
04/13/2019 22:45,2,0.000,ALERT,212.38,296.66,60.033,1555209904,"201051344000983","174011545737251",0.00,1.50,0,294.86,298.77,0.0,0.0,0.000,1267283.9,1267283.9,15765,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555209944,379407.00
04/13/2019 22:45,2,0.000,ALERT,212.83,296.36,60.028,1555209904,"201051344001203","174011545737251",0.00,1.00,0,293.96,299.37,0.0,0.0,0.000,1256283.2,1256283.2,24059,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555209946,379408.00
04/13/2019 22:45,2,0.000,ALERT,212.61,296.96,60.028,1555209904,"201051344001230","174011545737251",0.00,1.00,0,294.56,298.17,0.0,0.0,0.000,1253255.7,1253255.7,23879,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555209948,379409.00
04/13/2019 22:45,2,0.000,ALERT,212.38,296.36,60.028,1555209904,"201051344000646","174011545737251",0.00,0.50,0,293.66,297.57,0.0,0.0,0.000,1246264.1,1246264.1,24029,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555209949,379410.00
04/13/2019 22:45,2,0.000,ALERT,212.61,296.06,60.028,1555209904,"201051344000867","174011545737251",0.00,2.00,0,294.26,298.77,0.0,0.0,0.000,1244550.3,1244550.3,47955,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555209951,379411.00
04/13/2019 22:45,2,0.000,ALERT,213.06,296.36,60.028,1555209904,"201051344000633","174011545737251",0.00,1.00,0,293.06,297.87,0.0,0.0,0.000,1243405.9,1243405.9,48003,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555209953,379412.00
04/13/2019 22:45,2,0.000,ALERT,212.16,296.66,59.996,1555209904,"201051344000955","174011545737251",0.00,1.00,0,294.26,297.57,0.0,0.0,0.000,1266181.5,1266181.5,24047,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555209955,379413.00
04/13/2019 22:45,2,0.000,ALERT,212.38,296.06,60.043,1555209904,"201051344000648","174011545737251",0.00,0.50,0,293.96,298.17,0.0,0.0,0.000,1257242.1,1257242.1,47508,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555209957,379414.00
04/13/2019 22:45,2,0.000,ALERT,212.83,296.66,60.043,1555209904,"201051344000645","174011545737251",0.00,2.00,0,294.56,298.47,0.0,0.0,0.000,1262010.3,1262010.3,47469,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555209958,379415.00
04/13/2019 22:45,2,0.000,ALERT,212.38,297.57,60.006,1555209904,"201051344000569","174011545737251",0.00,1.50,0,295.46,299.37,0.0,0.0,0.000,1278080.4,1278080.4,15681,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555209960,379416.00
04/13/2019 22:45,2,0.000,ALERT,212.83,296.36,60.006,1555209904,"179051228000119","174011545737251",0.00,3.30,0,293.06,297.87,0.0,0.0,0.000,65278.5,65278.5,15777,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555209962,379417.00
04/13/2019 23:00,2,0.000,ALERT,212.61,297.87,59.990,1555210803,"201051344000579","174011545737251",0.00,1.50,0,295.16,300.27,0.0,0.0,0.000,1277895.0,1277895.0,16137,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555210806,379418.00
04/13/2019 23:00,2,0.000,ALERT,213.29,296.96,60.028,1555210803,"201051344001025","174011545737251",0.00,0.00,0,294.26,299.07,0.0,0.0,0.000,1260179.5,1260179.5,24065,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555210807,379419.00
04/13/2019 23:00,2,0.000,ALERT,213.29,297.26,60.022,1555210803,"201051344001093","174011545737251",0.00,2.00,0,294.56,298.47,0.0,0.0,0.000,1244218.6,1244218.6,24097,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555210809,379420.00
04/13/2019 23:00,2,0.000,ALERT,212.38,297.26,60.070,1555210803,"201051344000458","174011545737251",0.00,2.50,0,294.56,299.97,0.0,0.0,0.000,1261117.6,1261117.6,15885,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555210811,379421.00
04/13/2019 23:00,2,0.000,ALERT,213.29,297.87,60.017,1555210803,"201051344000890","174011545737251",0.00,1.50,0,294.86,299.37,0.0,0.0,0.000,1258848.0,1258848.0,24014,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555210813,379422.00
04/13/2019 23:00,2,0.000,ALERT,212.16,296.96,60.054,1555210803,"201051344000988","174011545737251",0.00,1.50,0,292.46,299.07,0.0,0.0,0.000,974155.8,974155.8,16203,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555210815,379423.00
04/13/2019 23:00,2,0.000,ALERT,213.74,298.47,60.065,1555210803,"201051344000582","174011545737251",0.00,0.50,0,295.46,299.37,0.0,0.0,0.000,1237907.5,1237907.5,23988,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555210816,379424.00
04/13/2019 23:00,2,0.000,ALERT,212.38,297.57,60.043,1555210803,"201051344000868","174011545737251",0.00,1.00,0,295.16,299.97,0.0,0.0,0.000,1246222.9,1246222.9,47935,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555210818,379425.00
04/13/2019 23:00,2,0.000,ALERT,213.06,297.87,60.022,1555210803,"201051344000576","174011545737251",0.00,1.00,0,294.56,299.67,0.0,0.0,0.000,1264393.3,1264393.3,19969,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555210820,379426.00
04/13/2019 23:00,2,0.000,ALERT,212.61,296.96,60.001,1555210803,"201051344001158","174011545737251",0.00,0.00,0,294.26,299.07,0.0,0.0,0.000,1241238.7,1241238.7,16193,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555210822,379427.00
04/13/2019 23:00,2,0.000,ALERT,213.29,296.66,60.028,1555210803,"201051344000917","174011545737251",0.00,2.50,0,293.36,297.87,0.0,0.0,0.000,1255985.7,1255985.7,23866,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555210824,379428.00
04/13/2019 23:00,2,0.000,ALERT,213.51,296.96,60.065,1555210803,"201051344000417","174011545737251",0.00,0.50,0,293.96,297.87,0.0,0.0,0.000,1008817.1,1008817.1,24051,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555210825,379429.00
04/13/2019 23:00,2,0.000,ALERT,213.51,297.26,60.033,1555210803,"201051344000685","174011545737251",0.00,1.00,0,293.96,298.47,0.0,0.0,0.000,1260649.3,1260649.3,24076,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555210827,379430.00
04/13/2019 23:00,2,0.000,ALERT,213.29,296.66,60.028,1555210803,"201051344000651","174011545737251",0.00,0.00,0,293.96,298.17,0.0,0.0,0.000,1253370.5,1253370.5,24046,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555210829,379431.00
04/13/2019 23:00,2,0.000,ALERT,212.16,297.87,60.043,1555210803,"201051344000594","174011545737251",0.00,1.00,0,294.26,299.67,0.0,0.0,0.000,1267242.7,1267242.7,47876,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555210831,379432.00
04/13/2019 23:00,2,0.000,ALERT,212.61,296.96,60.022,1555210803,"201051344000469","174011545737251",0.00,0.50,0,293.66,299.07,0.0,0.0,0.000,1245794.8,1245794.8,16166,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555210833,379433.00
04/13/2019 23:00,2,0.000,ALERT,213.29,297.57,60.028,1555210803,"201051344000585","174011545737251",0.00,1.00,0,294.26,298.77,0.0,0.0,0.000,1266415.2,1266415.2,24104,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555210835,379434.00
04/13/2019 23:00,2,0.000,ALERT,213.06,296.96,59.990,1555210803,"201051344000853","174011545737251",0.00,1.00,0,294.26,299.37,0.0,0.0,0.000,1269208.2,1269208.2,15767,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555210837,379435.00
04/13/2019 23:00,2,0.000,ALERT,213.51,297.57,60.028,1555210803,"201051344001145","174011545737251",0.00,1.00,0,294.56,299.37,0.0,0.0,0.000,1268938.5,1268938.5,24022,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555210838,379436.00
04/13/2019 23:00,2,0.000,ALERT,213.51,297.57,60.059,1555210803,"201051344000438","174011545737251",0.00,0.50,0,294.86,299.07,0.0,0.0,0.000,1261760.0,1261760.0,24055,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555210840,379437.00
04/13/2019 23:00,2,0.000,ALERT,212.83,297.57,60.022,1555210803,"201051344001135","174011545737251",0.00,1.00,0,294.56,299.07,0.0,0.0,0.000,1248607.9,1248607.9,24007,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555210842,379438.00
04/13/2019 23:00,2,0.000,ALERT,212.61,297.26,60.022,1555210803,"201051344000983","174011545737251",0.00,1.50,0,294.56,299.67,0.0,0.0,0.000,1267283.9,1267283.9,15767,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555210844,379439.00
04/13/2019 23:00,2,0.000,ALERT,213.06,296.96,60.017,1555210803,"201051344001203","174011545737251",0.00,0.50,0,294.56,300.27,0.0,0.0,0.000,1256283.2,1256283.2,24061,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555210846,379440.00
04/13/2019 23:00,2,0.000,ALERT,213.06,297.57,60.017,1555210803,"201051344001230","174011545737251",0.00,1.00,0,294.86,298.77,0.0,0.0,0.000,1253255.7,1253255.7,23881,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555210848,379441.00
04/13/2019 23:00,2,0.000,ALERT,212.83,297.26,60.012,1555210803,"201051344000646","174011545737251",0.00,0.50,0,293.96,298.17,0.0,0.0,0.000,1246264.1,1246264.1,24031,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555210850,379442.00
04/13/2019 23:00,2,0.000,ALERT,212.61,296.66,60.012,1555210803,"201051344000867","174011545737251",0.00,1.50,0,293.66,299.67,0.0,0.0,0.000,1244550.3,1244550.3,47957,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555210851,379443.00
04/13/2019 23:00,2,0.000,ALERT,213.29,296.96,60.006,1555210803,"201051344000633","174011545737251",0.00,0.50,0,292.76,298.77,0.0,0.0,0.000,1243405.9,1243405.9,48005,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555210853,379444.00
04/13/2019 23:00,2,0.000,ALERT,212.83,297.26,60.006,1555210803,"201051344000955","174011545737251",0.00,1.00,0,294.56,298.47,0.0,0.0,0.000,1266181.5,1266181.5,24049,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555210855,379445.00
04/13/2019 23:00,2,0.000,ALERT,212.61,296.66,60.012,1555210803,"201051344000648","174011545737251",0.00,0.00,0,293.66,299.37,0.0,0.0,0.000,1257242.1,1257242.1,47510,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555210857,379446.00
04/13/2019 23:00,2,0.000,ALERT,212.83,297.26,59.985,1555210803,"201051344000645","174011545737251",0.00,1.50,0,294.56,299.37,0.0,0.0,0.000,1262010.3,1262010.3,47471,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555210859,379447.00
04/13/2019 23:00,2,0.000,ALERT,212.38,297.87,60.017,1555210803,"201051344000569","174011545737251",0.00,1.50,0,295.46,300.27,0.0,0.0,0.000,1278080.4,1278080.4,15683,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555210861,379448.00
04/13/2019 23:00,2,0.000,ALERT,212.83,296.96,60.022,1555210803,"179051228000119","174011545737251",0.00,3.30,0,292.46,298.77,0.0,0.0,0.000,65278.5,65278.5,15779,0,0,0,L,46974696,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555210862,379449.00
04/13/2019 23:15,2,0.000,ALERT,212.38,299.07,60.017,1555211704,"201051344000579","174011545737251",0.00,1.50,0,295.76,300.57,0.0,0.0,0.000,1277895.0,1277895.0,16139,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555211706,379450.00
04/13/2019 23:15,2,0.000,ALERT,212.61,296.66,59.990,1555211704,"201051344001025","174011545737251",0.00,0.00,0,294.86,299.37,0.0,0.0,0.000,1260179.5,1260179.5,24067,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555211708,379451.00
04/13/2019 23:15,2,0.000,ALERT,212.83,297.26,60.001,1555211704,"201051344001093","174011545737251",0.00,2.00,0,295.16,298.77,0.0,0.0,0.000,1244218.6,1244218.6,24099,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555211710,379452.00
04/13/2019 23:15,2,0.000,ALERT,212.38,298.47,60.001,1555211704,"201051344000458","174011545737251",0.00,2.50,0,295.16,300.57,0.0,0.0,0.000,1261117.6,1261117.6,15887,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555211712,379453.00
04/13/2019 23:15,2,0.000,ALERT,212.61,297.26,59.996,1555211704,"201051344000890","174011545737251",0.00,1.00,0,295.76,299.97,0.0,0.0,0.000,1258848.0,1258848.0,24016,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555211714,379454.00
04/13/2019 23:15,2,0.000,ALERT,212.38,298.17,59.964,1555211704,"201051344000988","174011545737251",0.00,1.00,0,292.16,299.67,0.0,0.0,0.000,974155.8,974155.8,16205,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555211715,379455.00
04/13/2019 23:15,2,0.000,ALERT,213.06,298.17,60.033,1555211704,"201051344000582","174011545737251",0.00,0.00,0,296.36,299.67,0.0,0.0,0.000,1237907.5,1237907.5,23990,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555211717,379456.00
04/13/2019 23:15,2,0.000,ALERT,212.38,299.07,60.001,1555211704,"201051344000868","174011545737251",0.00,1.00,0,295.16,300.57,0.0,0.0,0.000,1246222.9,1246222.9,47937,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555211719,379457.00
04/13/2019 23:15,2,0.000,ALERT,212.83,298.77,60.033,1555211704,"201051344000576","174011545737251",0.00,1.00,0,295.16,300.27,0.0,0.0,0.000,1264393.3,1264393.3,19971,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555211721,379458.00
04/13/2019 23:15,2,0.000,ALERT,212.61,298.17,59.996,1555211704,"201051344001158","174011545737251",0.00,0.00,0,294.26,299.67,0.0,0.0,0.000,1241238.7,1241238.7,16195,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555211723,379459.00
04/13/2019 23:15,2,0.000,ALERT,212.83,296.66,59.985,1555211704,"201051344000917","174011545737251",0.00,2.00,0,293.96,298.47,0.0,0.0,0.000,1255985.7,1255985.7,23868,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555211724,379460.00
04/13/2019 23:15,2,0.000,ALERT,212.83,296.66,60.006,1555211704,"201051344000417","174011545737251",0.00,0.50,0,294.86,298.47,0.0,0.0,0.000,1008817.1,1008817.1,24053,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555211726,379461.00
04/13/2019 23:15,2,0.000,ALERT,213.06,296.96,59.996,1555211704,"201051344000685","174011545737251",0.00,1.00,0,295.46,298.77,0.0,0.0,0.000,1260649.3,1260649.3,24078,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555211728,379462.00
04/13/2019 23:15,2,0.000,ALERT,212.83,296.36,60.006,1555211704,"201051344000651","174011545737251",0.00,-0.50,0,294.86,298.47,0.0,0.0,0.000,1253370.5,1253370.5,24048,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555211730,379463.00
04/13/2019 23:15,2,0.000,ALERT,212.16,298.77,60.001,1555211704,"201051344000594","174011545737251",0.00,0.50,0,294.56,300.27,0.0,0.0,0.000,1267242.7,1267242.7,47878,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555211732,379464.00
04/13/2019 23:15,2,0.000,ALERT,212.61,298.47,60.006,1555211704,"201051344000469","174011545737251",0.00,0.00,0,293.96,299.67,0.0,0.0,0.000,1245794.8,1245794.8,16168,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555211733,379465.00
04/13/2019 23:15,2,0.000,ALERT,212.83,297.57,60.001,1555211704,"201051344000585","174011545737251",0.00,1.00,0,295.16,299.07,0.0,0.0,0.000,1266415.2,1266415.2,24106,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555211735,379466.00
04/13/2019 23:15,2,0.000,ALERT,213.06,298.47,60.012,1555211704,"201051344000853","174011545737251",0.00,1.00,0,294.86,299.97,0.0,0.0,0.000,1269208.2,1269208.2,15769,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555211737,379467.00
04/13/2019 23:15,2,0.000,ALERT,213.06,297.57,60.006,1555211704,"201051344001145","174011545737251",0.00,1.00,0,295.76,299.67,0.0,0.0,0.000,1268938.5,1268938.5,24024,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555211739,379468.00
04/13/2019 23:15,2,0.000,ALERT,212.83,297.57,60.012,1555211704,"201051344000438","174011545737251",0.00,0.00,0,295.46,299.37,0.0,0.0,0.000,1261760.0,1261760.0,24057,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555211741,379469.00
04/13/2019 23:15,2,0.000,ALERT,212.38,297.26,60.006,1555211704,"201051344001135","174011545737251",0.00,1.00,0,295.76,299.37,0.0,0.0,0.000,1248607.9,1248607.9,24009,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555211743,379470.00
04/13/2019 23:15,2,0.000,ALERT,212.38,298.77,60.006,1555211704,"201051344000983","174011545737251",0.00,1.50,0,295.16,300.27,0.0,0.0,0.000,1267283.9,1267283.9,15769,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555211745,379471.00
04/13/2019 23:15,2,0.000,ALERT,212.83,297.26,59.975,1555211704,"201051344001203","174011545737251",0.00,0.50,0,295.16,300.57,0.0,0.0,0.000,1256283.2,1256283.2,24063,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555211746,379472.00
04/13/2019 23:15,2,0.000,ALERT,212.61,297.57,60.012,1555211704,"201051344001230","174011545737251",0.00,0.50,0,295.46,299.07,0.0,0.0,0.000,1253255.7,1253255.7,23883,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555211748,379473.00
04/13/2019 23:15,2,0.000,ALERT,212.16,296.96,59.964,1555211704,"201051344000646","174011545737251",0.00,0.50,0,294.56,298.47,0.0,0.0,0.000,1246264.1,1246264.1,24033,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555211750,379474.00
04/13/2019 23:15,2,0.000,ALERT,212.83,298.17,60.012,1555211704,"201051344000867","174011545737251",0.00,1.50,0,294.26,299.97,0.0,0.0,0.000,1244550.3,1244550.3,47959,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555211752,379475.00
04/13/2019 23:15,2,0.000,ALERT,213.06,298.17,60.022,1555211704,"201051344000633","174011545737251",0.00,0.50,0,293.36,299.37,0.0,0.0,0.000,1243405.9,1243405.9,48007,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555211754,379476.00
04/13/2019 23:15,2,0.000,ALERT,212.16,297.26,60.017,1555211704,"201051344000955","174011545737251",0.00,1.00,0,295.16,298.77,0.0,0.0,0.000,1266181.5,1266181.5,24051,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555211755,379477.00
04/13/2019 23:15,2,0.000,ALERT,212.61,297.57,59.985,1555211704,"201051344000648","174011545737251",0.00,0.00,0,294.56,299.67,0.0,0.0,0.000,1257242.1,1257242.1,47512,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555211757,379478.00
04/13/2019 23:15,2,0.000,ALERT,213.06,298.47,60.017,1555211704,"201051344000645","174011545737251",0.00,1.50,0,295.16,299.67,0.0,0.0,0.000,1262010.3,1262010.3,47473,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555211759,379479.00
04/13/2019 23:15,2,0.000,ALERT,212.61,299.07,60.022,1555211704,"201051344000569","174011545737251",0.00,1.00,0,295.76,300.57,0.0,0.0,0.000,1278080.4,1278080.4,15685,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555211761,379480.00
04/13/2019 23:15,2,0.000,ALERT,213.06,298.17,60.028,1555211704,"179051228000119","174011545737251",0.00,3.00,0,293.36,299.37,0.0,0.0,0.000,65278.5,65278.5,15781,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555211763,379481.00
04/13/2019 23:30,2,0.000,ALERT,212.61,299.07,60.038,1555212604,"201051344000579","174011545737251",0.00,1.00,0,297.26,300.87,0.0,0.0,0.000,1277895.0,1277895.0,16141,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555212606,379482.00
04/13/2019 23:30,2,0.000,ALERT,212.61,296.96,60.054,1555212604,"201051344001025","174011545737251",0.00,0.00,0,294.56,299.37,0.0,0.0,0.000,1260179.5,1260179.5,24069,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555212608,379483.00
04/13/2019 23:30,2,0.000,ALERT,212.83,297.57,60.033,1555212604,"201051344001093","174011545737251",0.00,1.50,0,295.16,298.47,0.0,0.0,0.000,1244218.6,1244218.6,24101,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555212610,379484.00
04/13/2019 23:30,2,0.000,ALERT,212.61,298.17,60.038,1555212604,"201051344000458","174011545737251",0.00,2.00,0,296.66,300.87,0.0,0.0,0.000,1261117.6,1261117.6,15889,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555212611,379485.00
04/13/2019 23:30,2,0.000,ALERT,212.83,297.87,60.043,1555212604,"201051344000890","174011545737251",0.00,1.00,0,295.46,299.67,0.0,0.0,0.000,1258848.0,1258848.0,24018,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555212613,379486.00
04/13/2019 23:30,2,0.000,ALERT,212.61,298.17,60.033,1555212604,"201051344000988","174011545737251",0.00,1.00,0,293.66,299.97,0.0,0.0,0.000,974155.8,974155.8,16207,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555212615,379487.00
04/13/2019 23:30,2,0.000,ALERT,213.29,298.47,60.022,1555212604,"201051344000582","174011545737251",0.00,0.00,0,296.06,299.37,0.0,0.0,0.000,1237907.5,1237907.5,23992,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555212617,379488.00
04/13/2019 23:30,2,0.000,ALERT,212.83,299.07,60.028,1555212604,"201051344000868","174011545737251",0.00,1.00,0,296.96,300.87,0.0,0.0,0.000,1246222.9,1246222.9,47939,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555212619,379489.00
04/13/2019 23:30,2,0.000,ALERT,213.29,298.77,60.033,1555212604,"201051344000576","174011545737251",0.00,0.50,0,296.36,300.57,0.0,0.0,0.000,1264393.3,1264393.3,19973,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555212620,379490.00
04/13/2019 23:30,2,0.000,ALERT,212.83,298.17,60.022,1555212604,"201051344001158","174011545737251",0.00,0.00,0,295.76,299.97,0.0,0.0,0.000,1241238.7,1241238.7,16197,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555212622,379491.00
04/13/2019 23:30,2,0.000,ALERT,212.83,297.26,60.038,1555212604,"201051344000917","174011545737251",0.00,2.00,0,293.96,298.17,0.0,0.0,0.000,1255985.7,1255985.7,23870,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555212624,379492.00
04/13/2019 23:30,2,0.000,ALERT,213.06,296.96,60.028,1555212604,"201051344000417","174011545737251",0.00,0.50,0,294.86,298.17,0.0,0.0,0.000,1008817.1,1008817.1,24055,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555212626,379493.00
