ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/13/2019 23:30,2,0.000,ALERT,213.06,297.57,60.022,1555212604,"201051344000685","174011545737251",0.00,0.50,0,295.16,298.47,0.0,0.0,0.000,1260649.3,1260649.3,24080,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555212628,379494.00
04/13/2019 23:30,2,0.000,ALERT,212.83,296.96,60.022,1555212604,"201051344000651","174011545737251",0.00,-0.50,0,294.56,298.17,0.0,0.0,0.000,1253370.5,1253370.5,24050,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555212630,379495.00
04/13/2019 23:30,2,0.000,ALERT,212.38,298.77,60.028,1555212604,"201051344000594","174011545737251",0.00,0.50,0,296.06,300.57,0.0,0.0,0.000,1267242.7,1267242.7,47880,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555212631,379496.00
04/13/2019 23:30,2,0.000,ALERT,212.83,298.17,60.022,1555212604,"201051344000469","174011545737251",0.00,0.00,0,295.46,299.97,0.0,0.0,0.000,1245794.8,1245794.8,16170,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555212633,379497.00
04/13/2019 23:30,2,0.000,ALERT,212.83,297.57,59.985,1555212604,"201051344000585","174011545737251",0.00,1.00,0,294.86,299.07,0.0,0.0,0.000,1266415.2,1266415.2,24108,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555212635,379498.00
04/13/2019 23:30,2,0.000,ALERT,213.29,298.17,60.033,1555212604,"201051344000853","174011545737251",0.00,0.50,0,296.36,300.57,0.0,0.0,0.000,1269208.2,1269208.2,15771,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555212637,379499.00
04/13/2019 23:30,2,0.000,ALERT,213.06,297.87,60.054,1555212604,"201051344001145","174011545737251",0.00,0.50,0,295.76,299.67,0.0,0.0,0.000,1268938.5,1268938.5,24026,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555212639,379500.00
04/13/2019 23:30,2,0.000,ALERT,212.83,297.57,60.033,1555212604,"201051344000438","174011545737251",0.00,0.00,0,295.46,299.07,0.0,0.0,0.000,1261760.0,1261760.0,24059,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555212640,379501.00
04/13/2019 23:30,2,0.000,ALERT,212.38,297.57,60.022,1555212604,"201051344001135","174011545737251",0.00,0.50,0,295.46,299.37,0.0,0.0,0.000,1248607.9,1248607.9,24011,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555212642,379502.00
04/13/2019 23:30,2,0.000,ALERT,212.61,298.47,60.022,1555212604,"201051344000983","174011545737251",0.00,1.00,0,296.66,300.57,0.0,0.0,0.000,1267283.9,1267283.9,15771,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555212644,379503.00
04/13/2019 23:30,2,0.000,ALERT,212.83,296.96,60.017,1555212604,"201051344001203","174011545737251",0.00,0.00,0,295.16,300.57,0.0,0.0,0.000,1256283.2,1256283.2,24065,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555212646,379504.00
04/13/2019 23:30,2,0.000,ALERT,212.83,297.87,60.059,1555212604,"201051344001230","174011545737251",0.00,0.50,0,295.16,299.07,0.0,0.0,0.000,1253255.7,1253255.7,23885,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555212648,379505.00
04/13/2019 23:30,2,0.000,ALERT,212.61,297.57,59.985,1555212604,"201051344000646","174011545737251",0.00,0.00,0,294.86,298.77,0.0,0.0,0.000,1246264.1,1246264.1,24035,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555212650,379506.00
04/13/2019 23:30,2,0.000,ALERT,212.83,297.57,60.017,1555212604,"201051344000867","174011545737251",0.00,1.50,0,295.76,300.57,0.0,0.0,0.000,1244550.3,1244550.3,47961,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555212651,379507.00
04/13/2019 23:30,2,0.000,ALERT,213.29,297.57,60.006,1555212604,"201051344000633","174011545737251",0.00,0.50,0,294.56,299.67,0.0,0.0,0.000,1243405.9,1243405.9,48009,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555212653,379508.00
04/13/2019 23:30,2,0.000,ALERT,212.38,297.57,60.012,1555212604,"201051344000955","174011545737251",0.00,0.50,0,294.86,299.07,0.0,0.0,0.000,1266181.5,1266181.5,24053,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555212655,379509.00
04/13/2019 23:30,2,0.000,ALERT,212.83,297.26,59.975,1555212604,"201051344000648","174011545737251",0.00,0.00,0,295.76,300.27,0.0,0.0,0.000,1257242.1,1257242.1,47514,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555212657,379510.00
04/13/2019 23:30,2,0.000,ALERT,213.06,297.57,60.012,1555212604,"201051344000645","174011545737251",0.00,1.50,0,296.36,300.27,0.0,0.0,0.000,1262010.3,1262010.3,47475,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555212659,379511.00
04/13/2019 23:30,2,0.000,ALERT,212.61,298.47,60.006,1555212604,"201051344000569","174011545737251",0.00,1.00,0,296.96,301.17,0.0,0.0,0.000,1278080.4,1278080.4,15687,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555212660,379512.00
04/13/2019 23:30,2,0.000,ALERT,213.29,297.87,60.012,1555212604,"179051228000119","174011545737251",0.00,3.00,0,295.16,299.67,0.0,0.0,0.000,65278.5,65278.5,15783,0,0,0,L,46974696,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555212662,379513.00
04/13/2019 23:45,2,0.000,ALERT,212.61,299.07,60.001,1555213504,"201051344000579","174011545737251",0.00,0.50,0,296.96,300.57,0.0,0.0,0.000,1277895.0,1277895.0,16143,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555213506,379514.00
04/13/2019 23:45,2,0.000,ALERT,212.61,296.96,60.006,1555213504,"201051344001025","174011545737251",0.00,-0.50,0,295.16,299.97,0.0,0.0,0.000,1260179.5,1260179.5,24071,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555213508,379515.00
04/13/2019 23:45,2,0.000,ALERT,212.83,297.87,59.996,1555213504,"201051344001093","174011545737251",0.00,1.50,0,295.46,299.07,0.0,0.0,0.000,1244218.6,1244218.6,24103,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555213510,379516.00
04/13/2019 23:45,2,0.000,ALERT,212.61,298.47,59.996,1555213504,"201051344000458","174011545737251",0.00,2.00,0,296.36,300.57,0.0,0.0,0.000,1261117.6,1261117.6,15891,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555213512,379517.00
04/13/2019 23:45,2,0.000,ALERT,212.83,298.17,59.990,1555213504,"201051344000890","174011545737251",0.00,0.50,0,295.46,300.27,0.0,0.0,0.000,1258848.0,1258848.0,24020,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555213513,379518.00
04/13/2019 23:45,2,0.000,ALERT,212.61,297.87,59.996,1555213504,"201051344000988","174011545737251",0.00,1.00,0,293.66,299.67,0.0,0.0,0.000,974155.8,974155.8,16209,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555213515,379519.00
04/13/2019 23:45,2,0.000,ALERT,213.29,298.47,59.996,1555213504,"201051344000582","174011545737251",0.00,0.00,0,296.66,299.97,0.0,0.0,0.000,1237907.5,1237907.5,23994,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555213517,379520.00
04/13/2019 23:45,2,0.000,ALERT,212.83,299.07,59.996,1555213504,"201051344000868","174011545737251",0.00,0.50,0,296.96,300.57,0.0,0.0,0.000,1246222.9,1246222.9,47941,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555213519,379521.00
04/13/2019 23:45,2,0.000,ALERT,213.29,298.77,59.990,1555213504,"201051344000576","174011545737251",0.00,1.00,0,296.36,300.27,0.0,0.0,0.000,1264393.3,1264393.3,19975,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555213521,379522.00
04/13/2019 23:45,2,0.000,ALERT,212.83,297.87,59.985,1555213504,"201051344001158","174011545737251",0.00,-0.50,0,295.76,299.67,0.0,0.0,0.000,1241238.7,1241238.7,16199,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555213522,379523.00
04/13/2019 23:45,2,0.000,ALERT,213.06,297.26,60.012,1555213504,"201051344000917","174011545737251",0.00,2.00,0,294.26,298.77,0.0,0.0,0.000,1255985.7,1255985.7,23872,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555213524,379524.00
04/13/2019 23:45,2,0.000,ALERT,213.06,297.26,59.985,1555213504,"201051344000417","174011545737251",0.00,0.00,0,295.16,298.77,0.0,0.0,0.000,1008817.1,1008817.1,24057,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555213526,379525.00
04/13/2019 23:45,2,0.000,ALERT,213.06,297.57,59.996,1555213504,"201051344000685","174011545737251",0.00,0.50,0,295.46,299.07,0.0,0.0,0.000,1260649.3,1260649.3,24082,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555213528,379526.00
04/13/2019 23:45,2,0.000,ALERT,212.83,296.96,60.001,1555213504,"201051344000651","174011545737251",0.00,-1.00,0,295.16,298.77,0.0,0.0,0.000,1253370.5,1253370.5,24052,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555213530,379527.00
04/13/2019 23:45,2,0.000,ALERT,212.38,298.77,59.985,1555213504,"201051344000594","174011545737251",0.00,0.00,0,296.06,300.27,0.0,0.0,0.000,1267242.7,1267242.7,47882,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555213531,379528.00
04/13/2019 23:45,2,0.000,ALERT,212.83,298.17,59.975,1555213504,"201051344000469","174011545737251",0.00,0.00,0,295.16,299.67,0.0,0.0,0.000,1245794.8,1245794.8,16172,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555213533,379529.00
04/13/2019 23:45,2,0.000,ALERT,212.83,297.57,60.001,1555213504,"201051344000585","174011545737251",0.00,0.50,0,295.16,299.37,0.0,0.0,0.000,1266415.2,1266415.2,24110,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555213535,379530.00
04/13/2019 23:45,2,0.000,ALERT,213.29,298.17,60.006,1555213504,"201051344000853","174011545737251",0.00,0.50,0,296.06,299.97,0.0,0.0,0.000,1269208.2,1269208.2,15773,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555213537,379531.00
04/13/2019 23:45,2,0.000,ALERT,213.06,297.87,60.022,1555213504,"201051344001145","174011545737251",0.00,0.50,0,296.06,299.97,0.0,0.0,0.000,1268938.5,1268938.5,24028,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555213539,379532.00
04/13/2019 23:45,2,0.000,ALERT,212.83,297.57,59.996,1555213504,"201051344000438","174011545737251",0.00,-0.50,0,295.46,299.67,0.0,0.0,0.000,1261760.0,1261760.0,24061,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555213541,379533.00
04/13/2019 23:45,2,0.000,ALERT,212.38,297.57,60.001,1555213504,"201051344001135","174011545737251",0.00,0.50,0,295.76,299.97,0.0,0.0,0.000,1248607.9,1248607.9,24013,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555213542,379534.00
04/13/2019 23:45,2,0.000,ALERT,212.61,298.47,59.996,1555213504,"201051344000983","174011545737251",0.00,1.00,0,296.36,300.27,0.0,0.0,0.000,1267283.9,1267283.9,15773,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555213544,379535.00
04/13/2019 23:45,2,0.000,ALERT,212.83,297.26,60.012,1555213504,"201051344001203","174011545737251",0.00,0.00,0,295.46,300.87,0.0,0.0,0.000,1256283.2,1256283.2,24067,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555213546,379536.00
04/13/2019 23:45,2,0.000,ALERT,212.61,297.87,60.006,1555213504,"201051344001230","174011545737251",0.00,0.50,0,295.76,299.37,0.0,0.0,0.000,1253255.7,1253255.7,23887,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555213548,379537.00
04/13/2019 23:45,2,0.000,ALERT,212.38,297.26,60.006,1555213504,"201051344000646","174011545737251",0.00,0.00,0,295.16,299.07,0.0,0.0,0.000,1246264.1,1246264.1,24037,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555213550,379538.00
04/13/2019 23:45,2,0.000,ALERT,212.83,297.57,60.033,1555213504,"201051344000867","174011545737251",0.00,1.50,0,295.16,300.27,0.0,0.0,0.000,1244550.3,1244550.3,47963,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555213552,379539.00
04/13/2019 23:45,2,0.000,ALERT,213.29,297.57,60.017,1555213504,"201051344000633","174011545737251",0.00,0.00,0,293.96,299.37,0.0,0.0,0.000,1243405.9,1243405.9,48011,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555213553,379540.00
04/13/2019 23:45,2,0.000,ALERT,212.38,297.57,60.043,1555213504,"201051344000955","174011545737251",0.00,0.50,0,295.76,299.07,0.0,0.0,0.000,1266181.5,1266181.5,24055,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555213555,379541.00
04/13/2019 23:45,2,0.000,ALERT,212.83,297.26,60.012,1555213504,"201051344000648","174011545737251",0.00,-0.50,0,294.86,299.97,0.0,0.0,0.000,1257242.1,1257242.1,47516,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555213557,379542.00
04/13/2019 23:45,2,0.000,ALERT,213.06,297.87,60.012,1555213504,"201051344000645","174011545737251",0.00,1.00,0,295.46,299.67,0.0,0.0,0.000,1262010.3,1262010.3,47477,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555213559,379543.00
04/13/2019 23:45,2,0.000,ALERT,212.83,298.77,60.049,1555213504,"201051344000569","174011545737251",0.00,1.00,0,296.36,300.87,0.0,0.0,0.000,1278080.4,1278080.4,15689,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555213561,379544.00
04/13/2019 23:45,2,0.000,ALERT,213.06,297.87,60.065,1555213504,"179051228000119","174011545737251",0.00,2.50,0,293.96,299.37,0.0,0.0,0.000,65278.5,65278.5,15785,0,0,0,L,46974696,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555213563,379545.00
